ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
102,2013-11-23,927.0833333333334,19682.0,27277.166666666668,92.70833333333334,26.79381682642911,28.43749999999999
102,2013-11-24,421.2916666666667,9220.666666666666,23641.5,42.12916666666667,25.989958396597018,17.232499999999998
102,2013-11-25,570.2083333333334,12516.666666666666,12702.833333333334,57.02083333333333,25.913728916999556,23.84
102,2013-11-26,996.8333333333334,21364.0,15805.0,99.68333333333334,26.541472934739645,30.582500000000007
102,2013-11-27,996.7083333333334,21502.666666666668,32513.0,99.67083333333333,26.36700519057068,30.372500000000002
102,2013-11-28,997.0,21563.333333333332,20239.0,99.7,26.300517854382438,21.612499999999997
102,2013-11-29,924.5416666666666,20530.666666666668,22530.5,92.45416666666667,25.61583248094991,19.869565217391308
102,2013-11-30,802.1666666666666,17724.0,50915.666666666664,80.21666666666667,25.744704292986288,17.817894736842103
102,2013-12-01,802.2083333333334,18019.333333333332,33446.666666666664,80.22083333333333,25.32406897838125,31.866956521739127
102,2013-12-02,833.375,18956.666666666668,19213.666666666668,83.33749999999999,25.007111614207844,34.992500000000014
102,2013-12-03,851.3333333333334,19432.0,15875.0,85.13333333333334,24.921098074196056,32.33749999999999
102,2013-12-04,872.5833333333334,19871.333333333332,17153.666666666668,87.25833333333334,24.97841879983449,38.98250000000001
102,2013-12-05,556.9166666666666,12756.666666666666,37406.666666666664,55.69166666666666,24.83350644543158,49.985000000000014
102,2013-12-06,803.5,18384.0,33240.166666666664,80.35,24.861704924572095,33.905
102,2013-12-07,914.0833333333334,20096.666666666668,25937.0,91.40833333333333,25.873000635815778,26.75
102,2013-12-08,901.7083333333334,20296.0,32290.333333333332,90.17083333333333,25.272061339399116,22.055000000000007
102,2013-12-09,816.5833333333334,18566.0,12694.0,81.65833333333333,25.018841939267723,32.2325
102,2013-12-10,997.0833333333334,22163.333333333332,18590.666666666668,99.70833333333333,25.59065586303705,24.9275
102,2013-12-11,977.6666666666666,21766.666666666668,11086.666666666666,97.76666666666667,25.549589076059213,21.6725
102,2013-12-12,986.875,21631.333333333332,9221.666666666666,98.6875,25.951585470151322,15.822499999999998
102,2013-12-13,804.2916666666666,18205.333333333332,13857.833333333334,80.42916666666666,25.130433008031833,19.16
102,2013-12-14,973.4166666666666,21561.333333333332,12540.0,97.34166666666667,25.680779507554675,16.467499999999998
102,2013-12-15,941.5416666666666,20960.0,31593.0,94.15416666666667,25.55249450010602,24.41
102,2013-12-16,751.0416666666666,17090.666666666668,46733.5,75.10416666666667,24.997125217792686,14.9525
102,2013-12-17,671.1666666666666,14946.666666666666,50591.5,67.11666666666667,25.542950862325302,15.777500000000003
102,2013-12-18,838.7916666666666,18625.333333333332,32686.5,83.87916666666668,25.617402447681776,25.16
102,2013-12-19,996.25,22291.333333333332,14872.666666666666,99.625,25.42244556927954,32.09
102,2013-12-20,996.8333333333334,22303.333333333332,12640.0,99.68333333333334,25.423644945947288,43.032500000000006
102,2013-12-21,993.125,23026.666666666668,10080.666666666666,99.3125,24.533407824261726,48.90941176470588
102,2013-12-22,994.1666666666666,23872.0,10857.333333333334,99.41666666666666,23.689474651846886,
102,2013-12-23,995.875,23370.666666666668,6808.666666666667,99.58749999999999,24.23922705813556,
102,2013-12-24,997.125,22674.666666666668,21769.333333333332,99.7125,25.01460973332941,16.32
102,2013-12-25,986.75,22354.0,11715.0,98.675,25.109434180310757,14.4425
102,2013-12-26,953.9583333333334,22146.0,13674.666666666666,95.39583333333333,24.502993705911276,25.422499999999996
102,2013-12-27,989.5416666666666,22809.333333333332,13304.333333333334,98.95416666666667,24.677805199138756,26.99
102,2013-12-28,996.4583333333334,23116.666666666668,8461.333333333334,99.64583333333333,24.519915585195864,37.44500000000001
102,2013-12-29,996.2916666666666,22572.0,14475.0,99.62916666666666,25.10738568678993,36.9425
102,2013-12-30,950.75,20745.333333333332,36962.666666666664,95.075,26.06939512500804,21.62
102,2013-12-31,921.5,20344.0,39759.333333333336,92.15,25.76582366627343,17.471428571428568
102,2014-01-01,901.625,20088.0,41109.0,90.1625,25.531379637926456,16.660869565217393
102,2014-01-02,879.125,20049.333333333332,34392.833333333336,87.91250000000001,24.94225597692359,11.862499999999999
102,2014-01-03,997.3333333333334,21840.0,24765.0,99.73333333333333,25.976027676027673,-1.6974999999999998
102,2014-01-04,996.4166666666666,22149.333333333332,19694.333333333332,99.64166666666667,25.589709873384702,11.309473684210525
102,2014-01-05,935.2916666666666,21473.333333333332,13887.666666666666,93.52916666666667,24.776082414881504,30.680000000000007
102,2014-01-06,951.25,21523.333333333332,37780.333333333336,95.125,25.140283800526557,30.879999999999995
102,2014-01-07,997.0416666666666,21874.0,43377.0,99.70416666666667,25.928066870358517,-0.32124999999999987
102,2014-01-08,970.8333333333334,21326.666666666668,13148.833333333334,97.08333333333333,25.89445269355007,8.685714285714287
102,2014-01-09,924.2916666666666,20944.0,7179.0,92.42916666666666,25.103509822489606,18.8
102,2014-01-10,996.9166666666666,22272.0,10849.666666666666,99.69166666666666,25.461540524225732,26.600000000000005
102,2014-01-11,983.25,22182.666666666668,18362.333333333332,98.32499999999999,25.21362212237784,43.7
102,2014-01-12,879.4166666666666,19579.333333333332,25248.0,87.94166666666666,25.549466132089393,33.199999999999996
102,2014-01-13,991.4583333333334,21908.666666666668,50486.0,99.14583333333333,25.74207537098459,38.3
102,2014-01-14,996.1666666666666,21942.0,45014.0,99.61666666666666,25.825029876745763,39.559999999999995
102,2014-01-15,996.9583333333334,21838.0,39228.333333333336,99.69583333333333,25.96863870063396,32.0
102,2014-01-16,997.2916666666666,21633.333333333332,42574.0,99.72916666666667,26.223085195172057,25.52
102,2014-01-17,997.1666666666666,21534.0,10260.0,99.71666666666667,26.340746674509564,28.4
102,2014-01-18,949.7083333333334,20860.666666666668,17181.333333333332,94.97083333333333,25.89685965346798,28.399999999999995
102,2014-01-19,901.5416666666666,19916.666666666668,46275.0,90.15416666666667,25.74863354253835,18.05
102,2014-01-20,904.4583333333334,20082.666666666668,14289.333333333334,90.44583333333334,25.61841299019608,21.5
102,2014-01-21,913.2083333333334,19478.666666666668,44629.333333333336,91.32083333333333,26.668321254591916,2.3
102,2014-01-22,846.875,17716.666666666668,0.0,84.6875,27.190821966133583,-6.475
102,2014-01-23,967.5,20744.666666666668,0.0,96.75,26.529529678310894,2.6
102,2014-01-24,937.7083333333334,19973.333333333332,0.0,93.77083333333334,26.7055953076324,4.55
102,2014-01-25,923.5416666666666,19919.333333333332,0.0,92.35416666666667,26.37343709907739,15.800000000000002
102,2014-01-26,938.2916666666666,20222.666666666668,0.0,93.82916666666667,26.392739651326348,8.6
102,2014-01-27,948.2916666666666,20514.666666666668,0.0,94.82916666666667,26.29435410708869,15.147500000000003
102,2014-01-28,991.25,21185.333333333332,0.0,99.125,26.615396264711432,3.7100000000000004
102,2014-01-29,920.0,19782.666666666668,0.0,92.0,26.45379793758846,4.2425
102,2014-01-30,926.875,20099.333333333332,0.0,92.6875,26.23158624664168,9.176
102,2014-01-31,997.0,21818.666666666668,0.0,99.7,25.992735578098262,24.196470588235293
102,2014-02-01,996.9583333333334,22035.333333333332,0.0,99.69583333333333,25.736081381921966,31.760000000000005
102,2014-02-02,996.9583333333334,21916.0,0.0,99.69583333333333,25.876215182717853,32.87749999999999
102,2014-02-03,997.0416666666666,21583.333333333332,0.0,99.70416666666667,26.27724485199485,22.685
102,2014-02-04,997.1666666666666,21716.666666666668,0.0,99.71666666666667,26.11918521360962,19.1525
102,2014-02-05,937.375,20452.0,0.0,93.7375,26.071296002020993,22.00250000000001
102,2014-02-06,197.83333333333334,4234.0,10576.791666666666,19.783333333333335,26.578694956174882,10.505
102,2014-02-07,123.79166666666667,2674.6666666666665,12293.0,12.379166666666666,26.327327912097044,12.687500000000002
102,2014-02-08,920.625,19994.0,0.0,92.0625,26.19196696508953,6.822500000000001
102,2014-02-09,996.9583333333334,21778.666666666668,0.0,99.69583333333333,26.039387104097788,12.124999999999995
102,2014-02-10,996.8333333333334,21612.0,0.0,99.68333333333334,26.236906708207375,14.764999999999999
102,2014-02-11,996.9583333333334,21507.333333333332,0.0,99.69583333333333,26.367896156866394,10.8125
102,2014-02-12,991.8333333333334,21548.666666666668,0.0,99.18333333333334,26.182031113036125,9.004999999999997
102,2014-02-13,979.2083333333334,21445.333333333332,0.0,97.92083333333333,25.97331231088867,19.962500000000002
102,2014-02-14,802.2083333333334,17753.333333333332,0.0,80.22083333333333,25.703502080986357,25.715
102,2014-02-15,723.2083333333334,16244.666666666666,523.5,72.32083333333334,25.324311996415922,23.577499999999997
102,2014-02-16,851.875,18858.0,0.0,85.1875,25.695985567575207,13.250000000000002
102,2014-02-17,845.625,18907.333333333332,0.0,84.5625,25.440905865449032,13.0325
102,2014-02-18,973.5,22002.666666666668,0.0,97.35000000000001,25.167824354623686,25.212499999999995
102,2014-02-19,879.9166666666666,20267.55558333333,0.0,87.99166666666667,24.695919964179318,33.78434782608696
102,2014-02-20,1038.5416666666667,22532.444416666665,0.0,103.85416666666667,26.218066141931224,33.26749999999999
102,2014-02-21,914.375,20568.666666666668,26.166666666666668,91.4375,25.28734543642433,40.79750000000001
102,2014-02-22,902.8333333333334,20406.0,0.0,90.28333333333333,25.167190749997275,39.5825
102,2014-02-23,896.0833333333334,20374.666666666668,264.5,89.60833333333333,25.017443366489978,37.4
102,2014-02-24,399.0416666666667,8812.666666666666,7902.458333333333,39.90416666666667,25.75703926797287,21.6875
102,2014-02-25,358.5416666666667,8388.666666666666,8688.333333333334,35.854166666666664,24.312618380619355,16.9325
102,2014-02-26,960.9166666666666,21464.0,0.0,96.09166666666667,25.465963033710192,12.485000000000001
102,2014-02-27,995.3333333333334,22226.666666666668,0.0,99.53333333333333,25.472950409918017,11.340909090909092
102,2014-02-28,997.125,22394.0,0.0,99.7125,25.328120813610788,6.023750000000001
102,2014-03-01,981.375,22503.333333333332,0.0,98.1375,24.80693878684639,23.44608695652174
102,2014-03-02,995.0833333333334,22584.666666666668,0.0,99.50833333333333,25.062870211844807,17.150000000000002
102,2014-03-03,996.3333333333334,22427.333333333332,0.0,99.63333333333333,25.27039673810727,5.8775
102,2014-03-04,945.125,22059.333333333332,0.0,94.5125,24.371480136903504,6.807500000000001
102,2014-03-05,996.7083333333334,22802.666666666668,11535.126416666666,99.67083333333333,24.863799129244143,15.605000000000002
102,2014-03-06,994.9583333333334,22944.0,6687.289249999999,99.49583333333332,24.667253542441504,12.282499999999999
102,2014-03-07,996.9166666666666,22987.333333333332,8188.143416666666,99.69166666666666,24.66921335904798,27.897499999999997
102,2014-03-08,951.5833333333334,22156.666666666668,4622.700708333333,95.15833333333333,24.430223534426556,30.6275
102,2014-03-09,971.125,21416.888916666667,6190.393458333332,97.1125,25.793114629429116,26.622500000000002
102,2014-03-10,669.375,16317.333333333334,19729.5625,66.9375,23.334867574358555,40.400000000000006
102,2014-03-11,951.9166666666666,21822.666666666668,5047.09375,95.19166666666666,24.812821403841063,44.2175
102,2014-03-12,817.125,18173.77775,15258.932291666666,81.7125,25.57574676514353,28.19
102,2014-03-13,997.0833333333334,21737.333333333332,12306.3125,99.70833333333333,26.092171813981068,9.3275
102,2014-03-14,972.7083333333334,21967.333333333332,11440.114583333334,97.27083333333333,25.18780569380798,30.109999999999996
102,2014-03-15,997.0416666666666,22251.333333333332,9980.802083333334,99.70416666666667,25.488384279094383,36.650000000000006
102,2014-03-16,997.7916666666666,21610.666666666668,11295.708333333334,99.77916666666667,26.263750604125534,16.8275
102,2014-03-17,995.75,22448.666666666668,9964.3125,99.575,25.231600614735843,16.566956521739133
102,2014-03-18,996.2916666666666,22458.666666666668,10091.364583333334,99.62916666666666,25.23408527022481,31.0025
102,2014-03-19,997.0416666666666,22324.0,7941.791666666667,99.70416666666667,25.40541725148818,36.49250000000001
102,2014-03-20,997.0,22298.666666666668,7730.885416666667,99.7,25.433217232719446,36.24173913043479
102,2014-03-21,997.375,22170.666666666668,7220.0,99.7375,25.589674607589608,30.409999999999993
102,2014-03-22,996.8333333333334,22239.333333333332,6061.229166666667,99.68333333333334,25.496808707295383,36.8075
102,2014-03-23,997.5833333333334,21773.333333333332,8584.104166666666,99.75833333333334,26.062093667074915,22.58
102,2014-03-24,844.6666666666666,18848.666666666668,14548.4375,84.46666666666667,25.491169431377404,16.572499999999998
102,2014-03-25,767.3333333333334,17543.333333333332,15580.875,76.73333333333333,24.880378744695673,23.704999999999995
102,2014-03-26,868.5,19063.333333333332,14568.520833333334,86.85000000000001,25.91528676342018,19.347500000000004
102,2014-03-27,923.5,20863.333333333332,8302.895833333334,92.35,25.17898625978591,27.4325
102,2014-03-28,781.4166666666666,18078.666666666668,13333.166666666666,78.14166666666667,24.586760485040685,43.587500000000006
102,2014-03-29,872.5416666666666,17748.666666666668,10071.416666666666,87.25416666666666,27.96439834291152,37.115
102,2014-03-30,802.1666666666666,0.0,0.0,80.21666666666667,0.0,31.222727272727276
102,2014-03-31,456.0,5235.333333333333,2416.0,45.6,49.54565134343562,33.316250000000004
102,2014-04-01,790.6666666666666,16734.666666666668,217.83333333333334,79.06666666666666,26.875800069051603,42.34608695652174
102,2014-04-02,623.2083333333334,13177.333333333334,14.5,62.32083333333334,26.90238340669162,42.8525
102,2014-04-03,866.5,18172.666666666668,8805.125,86.65,27.12282640595766,35.277499999999996
102,2014-04-04,893.2916666666666,18970.666666666668,16773.291666666668,89.32916666666667,26.78525142617843,41.6
102,2014-04-05,997.2083333333334,20873.333333333332,15041.333333333334,99.72083333333333,27.17559918290216,36.252500000000005
102,2014-04-06,997.2083333333334,21129.333333333332,14110.791666666666,99.72083333333333,26.846343485097073,36.815
102,2014-04-07,781.6666666666666,17210.0,25489.125,78.16666666666666,25.836028794628447,38.96000000000001
102,2014-04-08,848.4166666666666,18289.333333333332,21051.625,84.84166666666667,26.387385027095334,42.287692307692296
102,2014-04-09,912.9166666666666,19665.333333333332,15377.125,91.29166666666667,26.406744383800035,36.41
102,2014-04-10,996.9583333333334,21500.666666666668,9257.75,99.69583333333333,26.376071995183615,50.044999999999995
102,2014-04-11,997.0,21132.0,13026.5,99.7,26.83734778219446,48.21500000000001
102,2014-04-12,949.0833333333334,20208.0,20660.333333333332,94.90833333333333,26.71566884952054,50.345000000000006
102,2014-04-13,736.6666666666666,16274.666666666666,26667.458333333332,73.66666666666667,25.748026926648098,68.37500000000001
102,2014-04-14,563.0,12890.0,35682.333333333336,56.3,24.84508663046289,67.32500000000002
102,2014-04-15,939.2083333333334,19546.666666666668,19210.625,93.92083333333333,27.332179755002272,41.352500000000006
102,2014-04-16,997.5833333333334,20645.333333333332,15306.916666666666,99.75833333333334,27.486049443511583,27.035
102,2014-04-17,800.0416666666666,17188.0,25070.166666666668,80.00416666666666,26.4772148042562,38.73499999999999
102,2014-04-18,802.2083333333334,17288.666666666668,26951.958333333332,80.22083333333333,26.39433387639944,45.21826086956521
102,2014-04-19,835.2083333333334,17904.0,24397.5,83.52083333333333,26.535653500769534,41.75
102,2014-04-20,726.1666666666666,15944.666666666666,28814.416666666668,72.61666666666666,25.90633057378991,48.552500000000016
102,2014-04-21,642.4583333333334,14701.333333333334,30072.0,64.24583333333334,24.858406172531595,59.57
102,2014-04-22,802.2083333333334,17718.666666666668,14717.666666666666,80.22083333333333,25.75379112110267,54.99500000000001
102,2014-04-23,625.3333333333334,13957.333333333334,31178.583333333332,62.53333333333333,25.48555916443765,37.73000000000001
102,2014-04-24,879.7083333333334,18461.333333333332,22666.75,87.97083333333333,27.105703286749478,39.13249999999999
102,2014-04-25,785.125,16942.666666666668,22352.0,78.5125,26.359797995199497,47.945
102,2014-04-26,901.6666666666666,19270.0,22655.25,90.16666666666666,26.61640142997174,45.665
102,2014-04-27,901.7083333333334,19102.666666666668,21016.333333333332,90.17083333333333,26.85079344652288,42.169999999999995
102,2014-04-28,832.5833333333334,18246.0,25747.75,83.25833333333334,25.956437179534024,45.5675
102,2014-04-29,949.25,20118.666666666668,16232.25,94.925,26.83900730664723,47.308571428571426
102,2014-04-30,921.6666666666666,19630.0,20345.083333333332,92.16666666666666,26.707830984321053,44.58874999999999
102,2014-05-01,879.4166666666666,19057.333333333332,24318.25,87.94166666666666,26.249292340073225,54.20000000000002
102,2014-05-02,996.875,21339.333333333332,14855.416666666666,99.6875,26.573263574307227,48.80000000000001
102,2014-05-03,996.7916666666666,21590.0,13434.833333333334,99.67916666666666,26.2625440661829,50.824999999999996
102,2014-05-04,997.0,21146.666666666668,13460.25,99.7,26.8187342370744,48.15500000000001
102,2014-05-05,864.2916666666666,18600.666666666668,20193.166666666668,86.42916666666667,26.431198329211618,47.120000000000005
102,2014-05-06,996.875,21656.0,13485.166666666666,99.6875,26.184693810799164,47.96000000000001
102,2014-05-07,890.4583333333334,19359.333333333332,24324.083333333332,89.04583333333333,26.164247147514264,51.57500000000001
102,2014-05-08,825.4583333333334,18322.666666666668,26431.75,82.54583333333333,25.62663087311406,63.035000000000004
102,2014-05-09,995.75,22364.666666666668,14304.583333333334,99.575,25.326368602259514,70.78999999999999
102,2014-05-10,996.625,21757.333333333332,19452.75,99.6625,26.05620422999142,66.71749999999999
102,2014-05-11,996.7083333333334,21550.0,18720.5,99.67083333333333,26.309091582882182,58.29500000000001
102,2014-05-12,996.5833333333334,22042.666666666668,15865.916666666666,99.65833333333333,25.717842038672472,66.13250000000002
102,2014-05-13,871.75,19621.333333333332,23402.666666666668,87.175,25.272515884071755,72.33500000000001
102,2014-05-14,551.1666666666666,12312.0,43781.416666666664,55.11666666666667,25.464747581402065,68.91565217391306
102,2014-05-15,851.3333333333334,19187.333333333332,17730.083333333332,85.13333333333334,25.23887865837416,71.06000000000002
102,2014-05-16,996.875,21248.0,14869.75,99.6875,26.687487253702308,52.324999999999996
102,2014-05-17,996.875,21030.0,14798.666666666666,99.6875,26.964133579014103,47.915
102,2014-05-18,996.5,21428.0,15094.416666666666,99.65,26.453351533818676,48.20749999999999
102,2014-05-19,996.5833333333334,21501.333333333332,12443.916666666666,99.65833333333333,26.365333286824587,51.039090909090916
102,2014-05-20,996.7083333333334,21864.666666666668,14779.916666666666,99.67083333333333,25.930462707463075,57.32
102,2014-05-21,996.5416666666666,21914.0,8510.583333333334,99.65416666666667,25.867761159786234,60.702500000000015
102,2014-05-22,762.9166666666666,17080.0,27532.25,76.29166666666667,25.408221929482178,62.952173913043495
102,2014-05-23,996.6666666666666,21280.666666666668,13352.833333333334,99.66666666666667,26.64095214226789,53.3857142857143
102,2014-05-24,996.2083333333334,21538.0,13022.0,99.62083333333334,26.31054447694514,57.694999999999986
102,2014-05-25,918.625,20316.0,16709.583333333332,91.8625,25.72083681991206,60.934999999999995
102,2014-05-26,802.1666666666666,17874.0,26924.333333333332,80.21666666666667,25.52865272960104,69.7625
102,2014-05-27,906.375,20238.0,21477.333333333332,90.6375,25.4756553266133,71.38250000000002
102,2014-05-28,996.625,21224.0,12248.833333333334,99.6625,26.71096498460862,57.357500000000016
102,2014-05-29,996.5,21348.0,11357.333333333334,99.65,26.552483448878895,56.03000000000001
102,2014-05-30,996.6666666666666,21592.0,14217.166666666666,99.66666666666667,26.25681836894323,57.27714285714286
102,2014-05-31,982.0416666666666,21218.666666666668,17348.166666666668,98.20416666666667,26.32672653271752,56.1875
102,2014-06-01,794.4583333333334,17353.333333333332,27613.5,79.44583333333334,26.041935186963755,64.88521739130434
102,2014-06-02,875.25,19556.0,22685.666666666668,87.52499999999999,25.458753068112095,72.9875
102,2014-06-03,840.5833333333334,18748.0,25505.333333333332,84.05833333333334,25.504150813123765,73.31750000000001
102,2014-06-04,876.2916666666666,19000.0,27405.666666666668,87.62916666666666,26.23494261695906,62.390000000000015
102,2014-06-05,968.2916666666666,20748.666666666668,19385.666666666668,96.82916666666667,26.546119094667393,58.64000000000002
102,2014-06-06,820.7916666666666,17796.0,25974.166666666668,82.07916666666667,26.235876585874472,59.17250000000001
102,2014-06-07,824.375,18191.333333333332,27381.333333333332,82.4375,25.777768488657603,64.07750000000001
102,2014-06-08,817.0416666666666,18047.333333333332,27294.833333333332,81.70416666666667,25.752310667627103,67.37750000000001
102,2014-06-09,917.0,20029.333333333332,18356.166666666668,91.7,26.042812208760484,64.27249999999998
102,2014-06-10,995.875,22109.333333333332,15904.833333333334,99.58749999999999,25.622070430285852,69.9425
102,2014-06-11,996.2916666666666,21849.333333333332,13078.833333333334,99.62916666666666,25.93781243007669,66.19250000000001
102,2014-06-12,996.4583333333334,21776.0,11340.333333333334,99.64583333333333,26.02951484559964,66.20750000000002
102,2014-06-13,995.9583333333334,21762.0,18868.0,99.59583333333333,26.033190819369135,69.095
102,2014-06-14,996.6666666666666,21078.0,13525.5,99.66666666666667,26.89710704157046,55.7075
102,2014-06-15,908.75,19887.333333333332,21094.5,90.875,25.992790637256547,60.26000000000001
102,2014-06-16,737.9583333333334,16694.0,29213.0,73.79583333333333,25.1452796580275,69.18499999999999
102,2014-06-17,802.1666666666666,18083.333333333332,28739.5,80.21666666666667,25.233132104454686,75.34869565217392
102,2014-06-18,754.0416666666666,16594.0,37449.0,75.40416666666667,25.848139973618313,
102,2014-06-19,996.75,21754.666666666668,18079.833333333332,99.675,26.06266663091444,
102,2014-06-20,974.375,21353.333333333332,13599.333333333334,97.4375,25.95646171557914,
102,2014-06-21,952.25,21007.333333333332,14753.166666666666,95.22500000000001,25.784878693154774,
102,2014-06-22,934.125,20623.333333333332,23380.5,93.4125,25.76506081299499,
102,2014-06-23,944.0833333333334,20714.666666666668,27342.666666666668,94.40833333333333,25.92491967580673,
102,2014-06-24,814.3333333333334,18448.0,27810.166666666668,81.43333333333334,25.109493952972915,
102,2014-06-25,927.25,20614.666666666668,20227.333333333332,92.72500000000001,25.586186614707973,37.4
102,2014-06-26,996.5416666666666,22031.333333333332,17210.666666666668,99.65416666666667,25.729995977950594,
102,2014-06-27,947.125,21882.666666666668,20992.833333333332,94.7125,24.62022929106751,
102,2014-06-28,104.08333333333333,2654.6666666666665,69649.16666666667,10.408333333333333,22.302637912271887,
102,2014-06-29,0.0,0.0,77221.16666666667,0.0,0.0,
102,2014-06-30,360.3333333333333,8753.333333333334,56965.166666666664,36.03333333333333,23.41617796395024,
102,2014-07-01,843.2916666666666,19783.333333333332,33409.166666666664,84.32916666666667,24.24729956472901,
102,2014-07-02,876.7083333333334,20616.666666666668,32518.333333333332,87.67083333333333,24.189212139585013,
102,2014-07-03,733.3333333333334,17256.666666666668,32241.5,73.33333333333333,24.172944433713216,
102,2014-07-04,840.7083333333334,18594.0,21533.166666666668,84.07083333333333,25.719206389755357,
102,2014-07-05,994.9166666666666,21748.0,13466.833333333334,99.49166666666667,26.0227038757076,
102,2014-07-06,995.9166666666666,21692.666666666668,16562.5,99.59166666666667,26.11530458321809,
102,2014-07-07,897.2083333333334,19566.0,19065.833333333332,89.72083333333333,26.084125878792015,
102,2014-07-08,996.0833333333334,21649.333333333332,25852.833333333332,99.60833333333333,26.171956154667324,
102,2014-07-09,996.7916666666666,21380.0,18668.166666666668,99.67916666666666,26.520501702006026,
102,2014-07-10,833.3333333333334,18412.0,24126.5,83.33333333333334,25.74558862577546,
102,2014-07-11,681.625,15860.0,30139.333333333332,68.16250000000001,24.447100935266917,
102,2014-07-12,945.25,20810.666666666668,25229.833333333332,94.525,25.837216891978475,
102,2014-07-13,950.9166666666666,20913.333333333332,13821.666666666666,95.09166666666667,25.86450895228987,
102,2014-07-14,950.625,20970.666666666668,14723.0,95.0625,25.78588444970753,35.599999999999994
102,2014-07-15,996.75,21880.0,9470.833333333334,99.675,25.913374085923213,71.50999999999999
102,2014-07-16,996.875,21641.333333333332,7857.833333333333,99.6875,26.202439583204974,64.7
102,2014-07-17,996.9166666666666,21737.333333333332,2746.6666666666665,99.69166666666666,26.087810397881782,61.069999999999986
102,2014-07-18,996.2916666666666,21748.0,3473.8333333333335,99.62916666666666,26.05866791071465,63.672500000000014
102,2014-07-19,996.7916666666666,21713.333333333332,8743.166666666666,99.67916666666666,26.11337088066728,67.55
102,2014-07-20,996.7083333333334,21618.666666666668,9374.0,99.67083333333333,26.22552687235311,69.7325
102,2014-07-21,996.6666666666666,21790.666666666668,9971.0,99.66666666666667,26.01743355972996,73.0475
102,2014-07-22,993.7916666666666,21926.666666666668,16449.166666666668,99.37916666666666,25.78147581585081,75.2
102,2014-07-23,995.0416666666666,21612.0,18240.666666666668,99.50416666666668,26.18974958613527,74.4275
102,2014-07-24,996.875,21484.0,6650.5,99.6875,26.394327367653446,62.15391304347827
102,2014-07-25,996.4583333333334,22040.0,5383.333333333333,99.64583333333333,25.71772755343819,62.42000000000001
102,2014-07-26,995.9166666666666,22116.0,5774.333333333333,99.59166666666667,25.615418575792287,67.835
102,2014-07-27,996.3333333333334,22156.0,12494.166666666666,99.63333333333333,25.579870514132118,74.67500000000001
102,2014-07-28,996.5416666666666,21396.0,15203.833333333334,99.65416666666667,26.49402309102428,63.34250000000002
102,2014-07-29,996.8333333333334,21441.333333333332,7543.166666666667,99.68333333333334,26.445744719441162,59.74250000000001
102,2014-07-30,894.5833333333334,19581.333333333332,16900.666666666668,89.45833333333333,25.98744481705933,60.105714285714285
102,2014-07-31,996.875,21697.333333333332,10747.666666666666,99.6875,26.13481207368033,59.792
102,2014-08-01,996.625,22106.666666666668,12281.833333333334,99.6625,25.644459627563325,70.07749999999999
102,2014-08-02,996.3333333333334,22130.666666666668,10878.333333333334,99.63333333333333,25.609152207093228,71.48750000000001
102,2014-08-03,996.875,21970.666666666668,14436.0,99.6875,25.809673314419225,64.805
102,2014-08-04,948.3333333333334,20918.666666666668,15223.833333333334,94.83333333333334,25.787667049100214,67.955
102,2014-08-05,797.4166666666666,17730.666666666668,21229.0,79.74166666666666,25.58263539003359,68.74842105263158
102,2014-08-06,963.0,21226.666666666668,9534.833333333334,96.3,25.806524811557786,64.9925
102,2014-08-07,966.0833333333334,21820.0,5437.0,96.60833333333333,25.18516969650677,61.820000000000014
102,2014-08-08,947.2916666666666,21132.0,12036.166666666666,94.72916666666666,25.4992937908806,61.9625
102,2014-08-09,996.75,22200.0,12238.666666666666,99.675,25.53984797297297,64.78250000000001
102,2014-08-10,996.0,22222.666666666668,13545.0,99.6,25.494600107997844,67.9475
102,2014-08-11,995.625,22254.666666666668,12605.333333333334,99.5625,25.448356337247617,71.00000000000001
102,2014-08-12,996.7083333333334,21924.0,12663.666666666666,99.67083333333333,25.860286608789963,66.69500000000002
102,2014-08-13,996.7083333333334,21801.333333333332,14152.333333333334,99.67083333333333,26.005791248751347,66.66500000000003
102,2014-08-14,865.375,18994.666666666668,15442.833333333334,86.5375,25.915387433314613,59.195000000000014
102,2014-08-15,990.2916666666666,21804.0,5009.666666666667,99.02916666666667,25.835209581830043,60.147500000000015
102,2014-08-16,996.75,22160.0,12372.0,99.675,25.585948781588446,62.45000000000001
102,2014-08-17,996.6666666666666,21662.666666666668,13456.333333333334,99.66666666666667,26.171164933013273,62.712500000000006
102,2014-08-18,996.7916666666666,22122.666666666668,8924.333333333334,99.67916666666666,25.63019797442543,61.13000000000002
102,2014-08-19,996.5416666666666,22334.666666666668,12616.666666666666,99.65416666666667,25.380549730861834,58.00999999999999
102,2014-08-20,996.7083333333334,22274.666666666668,14354.333333333334,99.67083333333333,25.453172076399692,69.03500000000003
102,2014-08-21,924.5,21253.333333333332,17176.833333333332,92.45,24.743714711417816,69.96500000000002
102,2014-08-22,996.5833333333334,22505.333333333332,12441.333333333334,99.65833333333333,25.189132329126924,69.16250000000001
102,2014-08-23,996.7083333333334,22366.666666666668,9789.0,99.67083333333333,25.348476465474413,65.555
102,2014-08-24,996.5833333333334,22424.0,8291.0,99.65833333333333,25.280494980576368,66.57500000000002
102,2014-08-25,996.375,22289.333333333332,7458.333333333333,99.6375,25.42791675390321,67.13000000000001
102,2014-08-26,994.6666666666666,22328.0,9477.333333333334,99.46666666666667,25.340359886938174,69.87500000000001
102,2014-08-27,996.5416666666666,22432.0,9323.666666666666,99.65416666666667,25.27042252387462,70.10000000000001
102,2014-08-28,996.9166666666666,21746.666666666668,7540.666666666667,99.69166666666666,26.076613912732473,60.17000000000001
102,2014-08-29,996.8333333333334,22118.666666666668,4917.666666666667,99.68333333333334,25.635904565274174,60.297500000000014
102,2014-08-30,996.7916666666666,22234.666666666668,7360.333333333333,99.67916666666666,25.5010940748181,67.28
102,2014-08-31,996.6666666666666,22317.333333333332,14289.666666666666,99.66666666666667,25.403448241526267,71.28285714285715
102,2014-09-01,996.5,22293.333333333332,14257.333333333334,99.65,25.42654380980861,72.75499999999998
102,2014-09-02,816.625,18697.333333333332,24821.166666666668,81.66250000000001,24.844372860657494,74.89250000000001
102,2014-09-03,973.8333333333334,21637.333333333332,10689.666666666666,97.38333333333333,25.601531047161284,68.00000000000001
102,2014-09-04,996.1666666666666,22516.0,8360.666666666666,99.61666666666666,25.16667283511972,70.88000000000004
102,2014-09-05,990.8333333333334,22378.666666666668,14090.333333333334,99.08333333333333,25.185549978153798,77.44999999999999
102,2014-09-06,996.4166666666666,21886.666666666668,9802.666666666666,99.64166666666667,25.896817570311704,66.98750000000003
102,2014-09-07,993.9166666666666,21802.666666666668,4798.333333333333,99.39166666666667,25.931366066332355,60.9575
102,2014-09-08,982.4583333333334,21808.0,2753.6666666666665,98.24583333333334,25.626148597354685,61.07750000000002
102,2014-09-09,422.0833333333333,9645.333333333334,40839.166666666664,42.20833333333333,24.892355831259792,63.26000000000001
102,2014-09-10,932.6666666666666,20489.333333333332,12567.666666666666,93.26666666666667,25.89307715667773,66.30499999999999
102,2014-09-11,996.7083333333334,21724.0,11567.666666666666,99.67083333333333,26.098366949507966,65.54
102,2014-09-12,997.0,21468.0,8012.0,99.7,26.417311036581577,52.46857142857142
102,2014-09-13,996.9166666666666,21513.333333333332,10387.666666666666,99.69166666666666,26.35944052783803,
102,2014-09-14,996.9583333333334,21516.0,9088.333333333334,99.69583333333333,26.357275141496768,49.748000000000005
102,2014-09-15,994.0833333333334,21876.0,6261.333333333333,99.40833333333333,25.848771992645414,56.291428571428575
102,2014-09-16,996.8333333333334,21818.666666666668,9877.0,99.68333333333334,25.988390420027702,55.317499999999995
102,2014-09-17,996.9166666666666,21814.666666666668,11779.166666666666,99.69166666666666,25.995328703420732,53.06750000000002
102,2014-09-18,996.8333333333334,21653.333333333332,10663.666666666666,99.68333333333334,26.18682394293924,53.007500000000014
102,2014-09-19,997.0,21661.333333333332,9384.333333333334,99.7,26.18152929951988,49.78999999999999
102,2014-09-20,996.6666666666666,22049.333333333332,11966.0,99.66666666666667,25.712216040797404,63.58999999999998
102,2014-09-21,777.875,17366.666666666668,25457.166666666668,77.7875,25.478765595009595,66.29750000000003
102,2014-09-22,315.25,7116.0,53150.166666666664,31.525,25.200211963649988,51.245
102,2014-09-23,934.375,20853.333333333332,11014.666666666666,93.4375,25.487706801470587,53.01500000000001
102,2014-09-24,995.1666666666666,21766.666666666668,3714.3333333333335,99.51666666666667,26.006920622766717,59.57749999999999
102,2014-09-25,994.0,21782.666666666668,4724.333333333333,99.4,25.95735141090775,57.31250000000001
102,2014-09-26,939.2083333333334,22349.333333333332,6233.166666666667,93.92083333333333,23.904650710436304,57.96500000000001
102,2014-09-27,796.8333333333334,18645.333333333332,16829.333333333332,79.68333333333332,24.309855608791,59.92250000000001
102,2014-09-28,996.2916666666666,21765.333333333332,6357.0,99.62916666666666,26.037915479763953,63.522500000000015
102,2014-09-29,996.7916666666666,21578.666666666668,14440.666666666666,99.67916666666666,26.27633741915884,59.54
102,2014-09-30,996.75,21540.0,12357.0,99.675,26.322405988857938,63.104
102,2014-10-01,854.8333333333334,18618.666666666668,19123.5,85.48333333333333,26.11667651341545,61.077500000000015
102,2014-10-02,979.8333333333334,21524.0,2679.0,97.98333333333333,25.894901556918377,61.23500000000001
102,2014-10-03,967.25,21172.0,1940.3333333333333,96.72500000000001,25.987343740159965,62.630000000000024
102,2014-10-04,997.0,21060.0,14682.0,99.7,26.929099398543844,54.50000000000001
102,2014-10-05,997.0416666666666,20600.0,13097.0,99.70416666666667,27.531579355447676,43.715
102,2014-10-06,996.9166666666666,20985.333333333332,13992.333333333334,99.69166666666666,27.022655373064786,54.00500000000002
102,2014-10-07,996.7083333333334,21294.666666666668,14380.0,99.67083333333333,26.624550291674492,60.912500000000016
102,2014-10-08,996.9166666666666,21181.333333333332,9212.333333333334,99.69166666666666,26.772603104410592,56.17250000000002
102,2014-10-09,996.875,21057.333333333332,11514.333333333334,99.6875,26.9291329623884,50.0375
102,2014-10-10,997.0,21060.0,12505.333333333334,99.7,26.929099398543844,45.245000000000005
102,2014-10-11,996.9583333333334,20848.0,15000.333333333334,99.69583333333333,27.2018002659461,45.59750000000002
102,2014-10-12,996.875,21044.0,10578.666666666666,99.6875,26.94619507539758,44.3975
102,2014-10-13,24.208333333333332,512.0,78506.83333333333,2.4208333333333334,26.895521375868057,57.20000000000001
102,2014-10-14,0.0,0.0,79865.16666666667,0.0,0.0,69.05000000000001
102,2014-10-15,100.54166666666667,2528.0,71395.83333333333,10.054166666666667,22.623200707630097,66.30500000000002
102,2014-10-16,676.3333333333334,15686.666666666666,31616.333333333332,67.63333333333334,24.525347074656466,62.76500000000001
102,2014-10-17,802.125,18242.666666666668,18203.333333333332,80.21249999999999,25.01144409625786,58.52000000000003
102,2014-10-18,802.0833333333334,17958.666666666668,15664.666666666666,80.20833333333334,25.405657590269016,51.695
102,2014-10-19,802.125,17354.666666666668,21322.0,80.21249999999999,26.291224502535343,37.49
102,2014-10-20,802.125,17876.0,21351.0,80.21249999999999,25.52447065898411,43.14499999999999
102,2014-10-21,802.0416666666666,18006.666666666668,20297.0,80.20416666666667,25.33661799642108,50.04500000000001
102,2014-10-22,802.0833333333334,18014.666666666668,22160.666666666668,80.20833333333334,25.326682117040438,47.18750000000001
102,2014-10-23,802.0833333333334,18093.333333333332,14533.666666666666,80.20833333333334,25.216566107835913,46.3175
102,2014-10-24,802.0833333333334,18360.0,15861.0,80.20833333333334,24.85031242435246,48.70250000000001
102,2014-10-25,802.0416666666666,18360.0,18974.0,80.20416666666667,24.84902149903171,51.32750000000001
102,2014-10-26,802.0833333333334,17510.666666666668,24098.0,80.20833333333334,26.055646241021346,47.315
102,2014-10-27,802.0833333333334,17724.0,25892.0,80.20833333333334,25.742029796384063,48.70250000000001
102,2014-10-28,802.0833333333334,18186.666666666668,25460.0,80.20833333333334,25.087155577956988,62.15529411764705
102,2014-10-29,802.0833333333334,17905.333333333332,22889.666666666668,80.20833333333334,25.481331602005614,49.376923076923084
102,2014-10-30,802.0416666666666,18013.333333333332,22756.666666666668,80.20416666666667,25.327241009745865,42.68000000000001
102,2014-10-31,802.125,18321.333333333332,22325.333333333332,80.21249999999999,24.90405197038061,39.9875
102,2014-11-01,802.0833333333334,17662.666666666668,20004.666666666668,80.20833333333334,25.83141859163081,38.37826086956523
102,2014-11-02,760.2916666666666,16715.111083333333,12841.0,76.02916666666667,25.87354884448129,35.096
102,2014-11-03,802.125,17778.666666666668,21473.0,80.21249999999999,25.664210148867557,52.68615384615385
102,2014-11-04,802.0833333333334,18164.0,21686.666666666668,80.20833333333334,25.118461578458,57.26000000000002
102,2014-11-05,802.0416666666666,18064.0,20879.666666666668,80.20416666666667,25.256202099325858,51.1475
102,2014-11-06,802.0416666666666,18792.0,16252.333333333334,80.20416666666667,24.27777962549075,41.75
102,2014-11-07,802.0833333333334,17308.0,24140.666666666668,80.20833333333334,26.360742784325815,35.6975
102,2014-11-08,802.0833333333334,17486.666666666668,22779.0,80.20833333333334,26.09140694497395,37.26695652173912
102,2014-11-09,802.0833333333334,16065.333333333334,21479.666666666668,80.20833333333334,28.39976778847484,41.75000000000001
102,2014-11-10,802.0833333333334,18305.333333333332,21872.666666666668,80.20833333333334,24.924524880423434,48.44750000000001
102,2014-11-11,802.0833333333334,18330.666666666668,19448.333333333332,80.20833333333334,24.890078708418194,53.40500000000001
102,2014-11-12,802.0833333333334,17789.333333333332,21877.333333333332,80.20833333333334,25.64748928821266,46.160000000000004
102,2014-11-13,802.125,17489.333333333332,21298.333333333332,80.21249999999999,26.088783877792178,33.012499999999996
102,2014-11-14,674.375,15113.333333333334,28222.5,67.4375,25.382023323775915,28.5275
102,2014-11-15,802.0833333333334,18017.333333333332,20448.0,80.20833333333334,25.322933625644445,30.98
102,2014-11-16,802.0833333333334,18068.0,21002.333333333332,80.20833333333334,25.251922521093157,33.20000000000002
102,2014-11-17,802.125,18145.333333333332,22436.333333333332,80.21249999999999,25.145607915717545,35.0675
102,2014-11-18,802.125,17893.333333333332,14400.0,80.21249999999999,25.499745016766024,21.814999999999998
102,2014-11-19,802.125,17816.0,16063.0,80.21249999999999,25.61043093286933,20.630000000000003
102,2014-11-20,802.125,17957.333333333332,18880.333333333332,80.21249999999999,25.408863834645086,27.2075
102,2014-11-21,802.125,17901.333333333332,19368.666666666668,80.21249999999999,25.488349331520933,20.765
102,2014-11-22,802.125,18016.0,22887.666666666668,80.21249999999999,25.326123307060396,31.865000000000006
102,2014-11-23,802.0416666666666,18410.666666666668,18709.666666666668,80.20416666666667,24.780636300815953,47.20249999999999
102,2014-11-24,802.0416666666666,18805.333333333332,21621.666666666668,80.20416666666667,24.260566225302515,59.47250000000002
102,2014-11-25,802.0833333333334,18253.333333333332,18518.666666666668,80.20833333333334,24.9955297358169,44.375
102,2014-11-26,802.0833333333334,18320.0,16978.0,80.20833333333334,24.904570748423097,31.55
102,2014-11-27,802.0416666666666,18150.666666666668,19424.666666666668,80.20416666666667,25.135607584049563,26.765000000000004
102,2014-11-28,802.125,17834.666666666668,22550.333333333332,80.21249999999999,25.583625756952756,23.554999999999996
102,2014-11-29,802.125,17917.333333333332,23102.666666666668,80.21249999999999,25.465588489730617,24.234285714285715
102,2014-11-30,802.0833333333334,18186.666666666668,23171.0,80.20833333333334,25.087155577956988,38.467999999999996
102,2014-12-01,802.0833333333334,18130.666666666668,22095.666666666668,80.20833333333334,25.164642012305734,38.87130434782609
102,2014-12-02,802.0833333333334,18049.333333333332,19940.666666666668,80.20833333333334,25.278038123907315,28.662500000000005
102,2014-12-03,802.0416666666666,18166.666666666668,20267.666666666668,80.20416666666667,25.113469801223243,38.54750000000001
102,2014-12-04,802.0833333333334,18056.0,18469.666666666668,80.20833333333334,25.26870492418648,28.790000000000003
102,2014-12-05,802.125,18110.666666666668,19509.333333333332,80.21249999999999,25.193740567253187,30.2975
102,2014-12-06,802.0833333333334,18034.666666666668,19635.666666666668,80.20833333333334,25.298595451969046,35.75000000000001
102,2014-12-07,802.1666666666666,17730.666666666668,17871.333333333332,80.21666666666667,25.735024377099315,25.865
102,2014-12-08,166.33333333333334,3740.0,62935.333333333336,16.633333333333333,25.298380867498516,24.709999999999997
102,2014-12-09,0.0,0.0,73848.66666666667,0.0,0.0,32.975
102,2014-12-10,0.0,0.0,72664.33333333333,0.0,0.0,29.509999999999994
102,2014-12-11,141.41666666666666,3510.6666666666665,57613.333333333336,14.141666666666666,22.913743037093305,25.107500000000005
102,2014-12-12,736.25,16298.666666666666,16870.0,73.625,25.695570701079845,26.712500000000002
102,2014-12-13,802.0833333333334,17986.666666666668,14859.0,80.20833333333334,25.366108382752657,30.995
102,2014-12-14,802.0833333333334,18048.0,17235.333333333332,80.20833333333334,25.279905591262807,33.77
102,2014-12-15,806.2083333333334,18450.666666666668,19951.333333333332,80.62083333333334,24.85537145601484,34.0625
102,2014-12-16,822.3333333333334,19054.666666666668,16914.666666666668,82.23333333333333,24.548873999953347,38.5175
102,2014-12-17,996.0,22384.0,6915.333333333333,99.6,25.31084703359543,37.34750000000001
102,2014-12-18,817.7083333333334,18308.0,19006.833333333332,81.77083333333334,25.40636644878984,30.560000000000002
102,2014-12-19,556.2083333333334,12492.0,38001.166666666664,55.62083333333333,25.327396756146154,25.444999999999997
102,2014-12-20,936.5,20706.666666666668,10092.666666666666,93.65,25.72661381197682,27.02
102,2014-12-21,951.25,21184.0,8023.666666666667,95.125,25.54299038582578,28.549999999999997
102,2014-12-22,967.875,21501.333333333332,8967.0,96.78750000000001,25.60583355295795,32.36000000000001
102,2014-12-23,989.7083333333334,22225.333333333332,5544.333333333333,98.97083333333333,25.330512790709303,41.525000000000006
102,2014-12-24,982.7916666666666,22273.333333333332,6604.833333333333,98.27916666666667,25.09928134041704,49.23499999999999
102,2014-12-25,997.0,22196.0,6507.333333333333,99.7,25.550857511864,43.3775
102,2014-12-26,997.125,22258.666666666668,6375.0,99.7125,25.482116516413083,38.0808695652174
102,2014-12-27,996.9166666666666,22536.0,7339.0,99.69166666666666,25.1632690164872,42.89750000000001
102,2014-12-28,880.0,20025.333333333332,14094.0,88.0,24.997003795192757,38.56250000000001
102,2014-12-29,940.625,21281.333333333332,9486.333333333334,94.0625,25.142167823131377,27.59
102,2014-12-30,801.9583333333334,18000.0,16900.5,80.19583333333333,25.34336844135802,21.431428571428576
102,2014-12-31,997.0416666666666,21800.0,6364.666666666667,99.70416666666667,26.016079574413865,19.297142857142855
102,2015-01-01,996.75,21926.666666666668,5786.333333333333,99.675,25.8582224840377,26.045
102,2015-01-02,996.6666666666666,22182.666666666668,5508.333333333333,99.66666666666667,25.557667648414178,29.269999999999996
102,2015-01-03,996.75,22190.666666666668,4994.0,99.675,25.5505899627471,28.33250000000001
102,2015-01-04,995.7916666666666,22540.0,6034.333333333333,99.57916666666667,25.130412291728284,44.997499999999995
102,2015-01-05,996.9583333333334,21926.666666666668,6303.0,99.69583333333333,25.863627178980437,19.310000000000006
102,2015-01-06,900.0416666666666,19906.666666666668,11188.833333333334,90.00416666666666,25.718705696025896,12.6725
102,2015-01-07,977.3333333333334,21288.0,6389.833333333333,97.73333333333333,26.115171823458176,9.140000000000002
102,2015-01-08,996.5,21697.333333333332,4988.666666666667,99.65,26.124980796411236,9.245
102,2015-01-09,997.0,21672.0,7656.5,99.7,26.16864310323613,17.735000000000003
102,2015-01-10,997.0416666666666,21588.0,7143.0,99.70416666666667,26.271564513721614,11.2025
102,2015-01-11,996.875,22104.0,5750.0,99.6875,25.65398702346483,22.233043478260864
102,2015-01-12,997.0833333333334,22078.666666666668,6137.833333333333,99.70833333333333,25.68879020975502,29.974999999999994
102,2015-01-13,291.0,6488.0,51672.833333333336,29.099999999999998,25.513332305795316,2.9000000000000004
102,2015-01-14,0.0,516.0,70419.5,0.0,0.0,7.1225
102,2015-01-15,543.7916666666666,12093.333333333334,29197.333333333332,54.37916666666667,25.578293251561924,17.33
102,2015-01-16,901.1666666666666,19925.333333333332,5830.166666666667,90.11666666666667,25.72672839712705,21.395
102,2015-01-17,987.25,21482.666666666668,3986.6666666666665,98.725,26.141107947492554,11.565263157894737
102,2015-01-18,987.875,21717.333333333332,5178.0,98.7875,25.87501055224705,32.532500000000006
102,2015-01-19,981.25,21444.0,4730.666666666667,98.125,26.029085447366786,30.057499999999994
102,2015-01-20,997.375,21678.666666666668,5139.333333333333,99.7375,26.17043541269451,19.6625
102,2015-01-21,844.4166666666666,18820.0,11885.666666666666,84.44166666666668,25.52244140394379,13.909999999999998
102,2015-01-22,966.125,21001.333333333332,8964.0,96.6125,26.168057782045583,21.8225
102,2015-01-23,996.5,21721.333333333332,7860.666666666667,99.65,26.09611518629918,24.507499999999997
102,2015-01-24,892.4166666666666,19848.0,11744.666666666666,89.24166666666666,25.57619645416274,29.397499999999994
102,2015-01-25,996.0833333333334,21800.0,4292.666666666667,99.60833333333333,25.991073521916412,20.277499999999996
102,2015-01-26,996.5,21838.666666666668,3173.3333333333335,99.65,25.95590771719885,12.92
102,2015-01-27,851.6666666666666,18516.0,12668.666666666666,85.16666666666667,26.16420333165311,12.342500000000003
102,2015-01-28,852.0416666666666,19674.666666666668,2674.0,85.20416666666667,24.634201412419802,11.3525
102,2015-01-29,995.0416666666666,22489.333333333332,6357.333333333333,99.50416666666668,25.168058993399338,20.506999999999998
102,2015-01-30,912.2083333333334,20380.0,15064.166666666666,91.22083333333333,25.460966974702863,24.6425
102,2015-01-31,996.9166666666666,22090.666666666668,10695.333333333334,99.69166666666666,25.670543995453084,5.0
102,2015-02-01,996.9166666666666,22406.666666666668,8692.0,99.69166666666666,25.30851371119706,23.0
102,2015-02-02,996.75,22221.333333333332,5435.333333333333,99.675,25.515328738149524,6.95
102,2015-02-03,996.9166666666666,22380.0,5526.0,99.69166666666666,25.338669819283087,11.42
102,2015-02-04,915.25,21396.0,11659.166666666666,91.525,24.33280558671403,23.782999999999998
102,2015-02-05,856.0833333333334,19649.333333333332,15254.166666666666,85.60833333333333,24.782964788174887,13.542499999999999
102,2015-02-06,867.1666666666666,19088.0,13555.333333333334,86.71666666666667,25.842063367327928,11.127500000000003
102,2015-02-07,932.75,20936.0,9902.666666666666,93.27499999999999,25.342916109412812,23.457499999999996
102,2015-02-08,951.25,21365.333333333332,8638.0,95.125,25.326200152895655,27.2825
102,2015-02-09,951.3333333333334,21038.666666666668,8882.666666666666,95.13333333333334,25.72169233369246,16.16
102,2015-02-10,951.25,20982.666666666668,7726.666666666667,95.125,25.788081035140113,17.356999999999996
102,2015-02-11,938.4166666666666,20993.333333333332,9187.0,93.84166666666667,25.427247406584097,24.58
102,2015-02-12,989.8333333333334,21570.666666666668,7406.666666666667,98.98333333333333,26.102586588783122,19.7075
