ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
102,2015-02-13,886.1666666666666,19117.333333333332,7873.5,88.61666666666666,26.36775381271214,1.4824999999999997
102,2015-02-14,875.8333333333334,19390.666666666668,12439.333333333334,87.58333333333333,25.692937896811753,14.795
102,2015-02-15,802.0,17253.333333333332,17570.666666666668,80.2,26.441518547140646,0.56
102,2015-02-16,871.5,18964.0,8291.333333333334,87.15,26.141017190466144,0.11749999999999998
102,2015-02-17,901.5,19908.0,6171.333333333333,90.14999999999999,25.758652300582675,4.4975
102,2015-02-18,932.0833333333334,20238.666666666668,9365.333333333334,93.20833333333334,26.197381387662784,10.625000000000002
102,2015-02-19,966.4166666666666,20468.0,8002.0,96.64166666666667,26.85802295724491,6.087500000000001
102,2015-02-20,920.8333333333334,19748.0,4918.666666666667,92.08333333333333,26.524240148088136,-2.8000000000000003
102,2015-02-21,916.1666666666666,20050.666666666668,3912.6666666666665,91.61666666666667,25.99146190761183,14.112499999999997
102,2015-02-22,976.1666666666666,21589.333333333332,4666.0,97.61666666666666,25.719929852190383,23.255000000000006
102,2015-02-23,964.1666666666666,20653.333333333332,10667.833333333334,96.41666666666666,26.555042231547233,4.3175
102,2015-02-24,960.3333333333334,20841.333333333332,9522.0,96.03333333333333,26.210876356812314,3.799999999999999
102,2015-02-25,851.0833333333334,19136.0,13189.166666666666,85.10833333333333,25.299151831335937,15.4925
102,2015-02-26,987.75,21497.333333333332,5860.0,98.775,26.13650336475842,9.617391304347825
102,2015-02-27,997.5,21629.333333333332,4896.666666666667,99.75,26.233413728270254,1.8679999999999999
102,2015-02-28,982.1666666666666,21665.333333333332,3839.3333333333335,98.21666666666667,25.78723947114694,7.34
102,2015-03-01,997.25,22032.0,4229.333333333333,99.725,25.747505522270636,18.725000000000005
102,2015-03-02,993.5833333333334,21764.0,7058.333333333333,99.35833333333333,25.968724473646592,22.730000000000004
102,2015-03-03,887.3333333333334,19525.333333333332,14278.0,88.73333333333333,25.850763680233086,18.0125
102,2015-03-04,759.6666666666666,17045.333333333332,19650.166666666668,75.96666666666667,25.351438647267415,32.4275
102,2015-03-05,906.1666666666666,19702.666666666668,5507.333333333333,90.61666666666667,26.161829475987457,13.557500000000003
102,2015-03-06,694.6666666666666,15614.666666666666,21170.833333333332,69.46666666666667,25.306307460222584,10.0625
102,2015-03-07,735.75,16352.0,26739.333333333332,73.575,25.59436919031311,21.837500000000002
102,2015-03-08,990.9166666666666,21040.444416666665,14259.333333333334,99.09166666666667,26.789663725404072,28.362499999999997
102,2015-03-09,969.6666666666666,21588.0,8766.0,96.96666666666667,25.550246536141476,31.939999999999998
102,2015-03-10,976.0833333333334,21484.0,11268.0,97.60833333333333,25.843824991207924,34.925
102,2015-03-11,991.1666666666666,21461.333333333332,12190.0,99.11666666666666,26.27090452079191,40.010000000000005
102,2015-03-12,997.3333333333334,21166.666666666668,7214.0,99.73333333333333,26.80235170603675,27.638461538461538
102,2015-03-13,997.25,21725.333333333332,6525.333333333333,99.725,26.110947664784582,31.58
102,2015-03-14,986.4166666666666,21577.333333333332,3846.0,98.64166666666667,26.00444975694659,37.834999999999994
102,2015-03-15,664.5833333333334,14629.333333333334,19480.666666666668,66.45833333333333,25.84103760329323,32.36000000000001
102,2015-03-16,150.75,3536.0,65265.833333333336,15.075,24.251025169683256,36.87499999999999
102,2015-03-17,0.0,0.0,77983.66666666667,0.0,0.0,33.785
102,2015-03-18,0.0,0.0,74351.0,0.0,0.0,23.997500000000002
102,2015-03-19,0.0,4.0,74466.16666666667,0.0,0.0,22.745
102,2015-03-20,0.0,0.0,70020.0,0.0,0.0,27.979999999999993
102,2015-03-21,422.0833333333333,9524.0,42466.0,42.20833333333333,25.209478102104622,32.967499999999994
102,2015-03-22,696.5833333333334,15381.333333333334,25847.333333333332,69.65833333333333,25.76108396180074,20.202500000000004
102,2015-03-23,587.5,13437.333333333334,29818.666666666668,58.75,24.87023094860091,14.990000000000002
102,2015-03-24,802.0833333333334,18362.666666666668,16630.0,80.20833333333334,24.84670360756124,17.660000000000004
102,2015-03-25,802.0833333333334,18425.333333333332,17914.666666666668,80.20833333333334,24.76219712593772,30.821818181818188
102,2015-03-26,689.75,16454.666666666668,23465.5,68.975,23.844469147556925,34.442857142857136
102,2015-03-27,712.25,16058.666666666666,26574.0,71.22500000000001,25.22946332198605,31.459999999999994
102,2015-03-28,951.3333333333334,20985.333333333332,8717.333333333334,95.13333333333334,25.78706292225258,18.1325
102,2015-03-29,951.25,21324.0,12560.666666666666,95.125,25.375291143000062,27.777500000000003
102,2015-03-30,979.8333333333334,21877.333333333332,11080.666666666666,97.98333333333333,25.47668185234845,36.70454545454545
102,2015-03-31,831.25,19408.0,17194.5,83.125,24.363288764083535,32.21176470588235
102,2015-04-01,928.5833333333334,20949.333333333332,8040.666666666667,92.85833333333333,25.213649731627637,29.60521739130434
102,2015-04-02,781.6666666666666,17958.666666666668,21106.333333333332,78.16666666666666,24.758968124334892,48.8525
102,2015-04-03,842.6666666666666,19440.0,17584.0,84.26666666666667,24.65724737082762,52.46
102,2015-04-04,901.5833333333334,20104.0,10167.333333333334,90.15833333333333,25.509881256355836,36.14
102,2015-04-05,901.5,20665.333333333332,5488.666666666667,90.14999999999999,24.81466142976966,30.74
102,2015-04-06,901.5833333333334,20857.333333333332,11764.0,90.15833333333333,24.58850537514117,42.949999999999996
102,2015-04-07,584.8333333333334,13321.333333333334,37401.666666666664,58.483333333333334,24.972927718279784,36.73142857142858
102,2015-04-08,0.0,1.3333333333333333,78727.66666666667,0.0,0.0,38.78000000000001
102,2015-04-09,0.0,0.0,75878.33333333333,0.0,0.0,39.89750000000001
102,2015-04-10,51.166666666666664,1584.0,64949.166666666664,5.116666666666666,18.374561588103255,46.4
102,2015-04-11,728.4166666666666,16678.666666666668,16005.333333333334,72.84166666666667,24.842973892131,38.465
102,2015-04-12,802.1666666666666,19038.666666666668,9023.333333333334,80.21666666666667,23.966969267222265,46.666086956521745
102,2015-04-13,778.75,18137.333333333332,18272.666666666668,77.875,24.42359911416599,50.45
102,2015-04-14,796.25,18026.666666666668,19130.666666666668,79.625,25.125751201923073,
102,2015-04-15,997.0833333333334,22214.666666666668,9147.333333333334,99.70833333333333,25.531521342256365,40.370000000000005
102,2015-04-16,920.5,21281.333333333332,15627.333333333334,92.05,24.604242372031827,51.695
102,2015-04-17,548.1666666666666,13012.0,35014.833333333336,54.81666666666667,23.963685230727194,52.214
102,2015-04-18,676.4166666666666,15557.333333333334,28834.166666666668,67.64166666666667,24.73228148925837,37.4
102,2015-04-19,586.5,13757.333333333334,32768.666666666664,58.650000000000006,24.250393729404923,30.2
102,2015-04-20,459.0833333333333,10874.666666666666,41393.333333333336,45.90833333333333,24.013784585989868,46.4
102,2015-04-21,913.4166666666666,20908.0,15782.0,91.34166666666667,24.850863173054435,46.4
102,2015-04-22,751.5833333333334,17342.666666666668,20474.666666666668,75.15833333333333,24.651667531585556,41.89999999999999
102,2015-04-23,770.5833333333334,17501.333333333332,23524.666666666668,77.05833333333332,25.045719532480064,33.00588235294118
102,2015-04-24,359.1666666666667,8366.666666666666,45938.166666666664,35.91666666666667,24.419040504648073,32.870000000000005
102,2015-04-25,425.4166666666667,10030.666666666666,38830.0,42.541666666666664,24.125134310337184,37.0925
102,2015-04-26,326.8333333333333,7810.666666666667,45304.666666666664,32.68333333333333,23.802538551268924,39.335
102,2015-04-27,300.75,7613.333333333333,45694.0,30.075000000000003,22.4706600262697,42.5375
102,2015-04-28,667.8333333333334,15502.666666666666,23316.0,66.78333333333333,24.504549396519597,50.18782608695652
102,2015-04-29,687.3333333333334,16306.666666666666,16948.666666666668,68.73333333333333,23.97658081221041,53.08571428571428
102,2015-04-30,720.6666666666666,17317.333333333332,13648.666666666666,72.06666666666666,23.672190996817577,53.40875
102,2015-05-01,917.25,20829.333333333332,9921.333333333334,91.725,25.049403485469213,52.230434782608704
102,2015-05-02,996.6666666666666,22145.333333333332,16750.0,99.66666666666667,25.600753607481884,55.25749999999999
102,2015-05-03,996.75,22242.666666666668,9728.0,99.675,25.490856536985973,60.365
102,2015-05-04,948.1666666666666,21596.0,12624.666666666666,94.81666666666668,24.97447701220391,67.56500000000001
102,2015-05-05,973.3333333333334,21717.333333333332,12554.0,97.33333333333334,25.49412655533726,63.08750000000003
102,2015-05-06,996.25,22221.333333333332,9155.333333333334,99.625,25.50252947617905,59.547500000000014
102,2015-05-07,993.4166666666666,22313.333333333332,12054.666666666666,99.34166666666667,25.32515000995917,64.1375
102,2015-05-08,980.6666666666666,22198.666666666668,13092.666666666666,98.06666666666666,25.129252007127555,71.11999999999999
102,2015-05-09,890.8333333333334,20262.666666666668,17172.666666666668,89.08333333333334,25.008341832817884,75.25249999999998
102,2015-05-10,801.9166666666666,18469.333333333332,21082.666666666668,80.19166666666668,24.698072330108772,71.71999999999997
102,2015-05-11,858.25,19461.333333333332,14355.333333333334,85.82499999999999,25.085701990271307,70.40750000000001
102,2015-05-12,953.0,21294.666666666668,4859.333333333333,95.3,25.45699236115459,63.01250000000001
102,2015-05-13,799.3333333333334,18317.333333333332,5273.333333333333,79.93333333333334,24.822796865142916,46.7825
102,2015-05-14,884.8333333333334,19906.666666666668,13800.666666666666,88.48333333333333,25.284127316365257,49.2125
102,2015-05-15,839.3333333333334,19120.0,15435.333333333334,83.93333333333334,24.970751975825195,58.28000000000002
102,2015-05-16,875.6666666666666,20016.0,13841.333333333334,87.56666666666668,24.885511035615952,65.915
102,2015-05-17,802.0,18577.333333333332,20218.0,80.2,24.55704083829757,67.1675
102,2015-05-18,810.8333333333334,19014.666666666668,18568.666666666668,81.08333333333333,24.25648768202323,71.885
102,2015-05-19,806.1666666666666,18562.666666666668,18934.666666666668,80.61666666666667,24.704126861562038,66.04250000000003
102,2015-05-20,703.25,15990.666666666666,21379.333333333332,70.325,25.016595618277325,45.3725
102,2015-05-21,663.3333333333334,15165.333333333334,23234.0,66.33333333333333,24.88083201453608,50.637499999999996
102,2015-05-22,603.0833333333334,13037.333333333334,25432.666666666668,60.30833333333333,26.31319565180337,51.4925
102,2015-05-23,781.0,16966.666666666668,13243.0,78.10000000000001,26.184214145383105,46.79750000000001
102,2015-05-24,926.3333333333334,20901.333333333332,11556.0,92.63333333333334,25.210318852598444,60.4625
102,2015-05-25,918.0,20872.0,12267.333333333334,91.8,25.018637408968953,72.08750000000002
102,2015-05-26,960.8333333333334,21840.0,10844.666666666666,96.08333333333333,25.025367572242573,74.375
102,2015-05-27,990.3333333333334,22502.666666666668,11204.0,99.03333333333333,25.034126819537438,74.12
102,2015-05-28,996.1666666666666,22466.666666666668,6795.333333333333,99.61666666666666,25.22193496538081,66.3875
102,2015-05-29,987.0,22482.666666666668,6723.333333333333,98.7,24.97205995730044,68.28499999999998
102,2015-05-30,989.6666666666666,22745.333333333332,8608.0,98.96666666666667,24.750368818023723,73.12571428571431
102,2015-05-31,970.5,21590.666666666668,7686.0,97.05,25.569046038411656,54.2035294117647
102,2015-06-01,904.6666666666666,19989.333333333332,9460.0,90.46666666666667,25.743957888651725,51.005
102,2015-06-02,951.25,21009.333333333332,7512.666666666667,95.125,25.75534881322587,52.46000000000001
102,2015-06-03,951.0833333333334,21462.666666666668,7155.5,95.10833333333333,25.20692843904661,56.27
102,2015-06-04,951.1666666666666,21670.666666666668,7865.333333333333,95.11666666666667,24.96717400890092,62.720000000000006
102,2015-06-05,951.25,21770.666666666668,7992.666666666667,95.125,24.854668743875553,66.37250000000002
102,2015-06-06,913.75,20238.666666666668,11715.333333333334,91.375,25.68209985835694,56.6
102,2015-06-07,901.5,20348.0,9510.0,90.14999999999999,25.20165372518183,60.912500000000016
102,2015-06-08,901.4166666666666,20660.0,11798.666666666666,90.14166666666667,24.818772856835537,66.575
102,2015-06-09,901.4166666666666,20370.666666666668,13176.666666666666,90.14166666666667,25.17128455404285,63.10249999999999
102,2015-06-10,224.83333333333334,5142.666666666667,50824.833333333336,22.483333333333334,24.86894499178982,63.34117647058823
102,2015-06-11,0.0,0.0,69271.83333333333,0.0,0.0,68.3
102,2015-06-12,0.0,0.0,74194.83333333333,0.0,0.0,71.06000000000002
102,2015-06-13,0.0,0.0,73325.0,0.0,0.0,63.5825
102,2015-06-14,0.0,0.0,64610.166666666664,0.0,0.0,67.37000000000002
102,2015-06-15,0.0,0.0,71031.0,0.0,0.0,73.47500000000002
102,2015-06-16,400.8333333333333,9412.0,38291.0,40.08333333333333,24.225176488643342,70.07
102,2015-06-17,833.9166666666666,18902.666666666668,17070.0,83.39166666666667,25.09485066774823,66.16210526315791
102,2015-06-18,939.4166666666666,21068.0,12002.666666666666,93.94166666666666,25.364131094023584,67.78999999999998
102,2015-06-19,968.5,21777.333333333332,7267.333333333333,96.85000000000001,25.297637451784734,62.54
102,2015-06-20,964.5833333333334,22566.666666666668,5498.0,96.45833333333333,24.31405403741999,63.21826086956523
102,2015-06-21,976.0833333333334,22782.666666666668,12328.0,97.60833333333333,24.370664954838965,71.61565217391306
102,2015-06-22,864.5,20493.333333333332,17022.5,86.45,23.99592143786597,70.415
102,2015-06-23,954.5,22473.333333333332,10362.0,95.45,24.15980792049837,74.01500000000001
102,2015-06-24,866.25,20077.333333333332,15892.0,86.625,24.542695328064816,63.627500000000005
102,2015-06-25,951.1666666666666,22098.666666666668,6021.333333333333,95.11666666666667,24.48361766421302,64.85000000000001
102,2015-06-26,980.5,22866.666666666668,5432.666666666667,98.05,24.39100947521866,63.55250000000001
102,2015-06-27,974.5,22245.333333333332,9451.333333333334,97.45,24.918848147926155,58.16
102,2015-06-28,865.8333333333334,19877.333333333332,14562.666666666666,86.58333333333333,24.777713028798857,58.13130434782611
102,2015-06-29,939.0,21577.333333333332,8795.333333333334,93.89999999999999,24.75442594080208,60.81714285714287
102,2015-06-30,970.1666666666666,22640.0,7135.333333333333,97.01666666666667,24.375580339615233,63.9275
102,2015-07-01,971.3333333333334,22552.0,8299.0,97.13333333333334,24.500123172125658,66.96695652173914
102,2015-07-02,913.8333333333334,21509.333333333332,7099.333333333333,91.38333333333334,24.167130289693365,62.84750000000002
102,2015-07-03,852.1666666666666,20137.333333333332,15009.333333333334,85.21666666666667,24.071747610849943,62.517500000000005
102,2015-07-04,875.25,20620.0,13584.666666666666,87.52499999999999,24.145071532492725,64.55000000000001
102,2015-07-05,926.25,21796.0,11939.333333333334,92.625,24.173328821802166,65.56250000000001
102,2015-07-06,926.3333333333334,22225.333333333332,7398.666666666667,92.63333333333334,23.708498310236564,70.29500000000002
102,2015-07-07,926.1666666666666,22397.333333333332,9808.666666666666,92.61666666666667,23.52219634281859,74.87272727272729
102,2015-07-08,926.3333333333334,21552.0,11182.0,92.63333333333334,24.449205539057985,63.92750000000001
102,2015-07-09,926.1666666666666,21525.333333333332,12642.666666666666,92.61666666666667,24.475090074743967,63.8225
102,2015-07-10,522.25,12332.0,41421.833333333336,52.225,24.089621175262188,65.09750000000003
102,2015-07-11,955.0,22293.333333333332,11746.0,95.5,24.3676360645933,66.8525
102,2015-07-12,976.1666666666666,23090.666666666668,9889.333333333334,97.61666666666666,24.047644310351465,70.20500000000003
102,2015-07-13,991.6666666666666,23512.0,8403.333333333334,99.16666666666667,23.99170872556803,73.67
102,2015-07-14,996.6666666666666,23544.0,7648.666666666667,99.66666666666667,24.079902404953373,69.52999999999999
102,2015-07-15,997.0,23077.333333333332,5508.0,99.7,24.5750592211694,59.90000000000001
102,2015-07-16,940.4166666666666,22445.333333333332,3654.0,94.04166666666667,23.833031983881824,59.165
102,2015-07-17,792.8333333333334,19718.666666666668,16061.333333333334,79.28333333333333,22.871223262785403,66.17000000000002
102,2015-07-18,936.1666666666666,22217.333333333332,17755.333333333332,93.61666666666667,23.96879938586489,76.16000000000001
102,2015-07-19,951.1666666666666,22621.333333333332,14208.666666666666,95.11666666666667,23.91792285551495,76.9625
102,2015-07-20,969.6666666666666,22824.0,9430.666666666666,96.96666666666667,24.166610682712157,73.4975
102,2015-07-21,976.0,22880.0,8084.666666666667,97.6,24.264918414918412,67.07000000000001
102,2015-07-22,972.4166666666666,22686.666666666668,5996.666666666667,97.24166666666667,24.381854858458222,63.29750000000001
102,2015-07-23,968.5833333333334,22706.666666666668,7049.333333333333,96.85833333333333,24.26434906537483,63.09500000000002
102,2015-07-24,963.0,22573.333333333332,9166.0,96.3,24.26697430596574,65.03750000000002
102,2015-07-25,962.6666666666666,22676.0,13131.333333333334,96.26666666666667,24.148742674584973,68.25500000000001
102,2015-07-26,977.0,22989.333333333332,13144.0,97.7,24.174261976568843,72.4175
102,2015-07-27,845.3333333333334,20010.666666666668,20415.333333333332,84.53333333333333,24.02987295664535,71.6075
102,2015-07-28,967.1666666666666,22696.0,12453.333333333334,96.71666666666667,24.240246690557317,74.06750000000001
102,2015-07-29,970.0,23109.333333333332,7586.0,97.0,23.876427994461114,75.7475
102,2015-07-30,995.6666666666666,22984.0,12070.0,99.56666666666666,24.641854720191823,75.11428571428571
102,2015-07-31,995.3333333333334,22829.333333333332,9704.0,99.53333333333333,24.800495463925554,72.33058823529412
102,2015-08-01,995.0833333333334,22764.0,9884.666666666666,99.50833333333333,24.86542652628907,68.29739130434783
102,2015-08-02,981.4166666666666,22566.666666666668,10102.0,98.14166666666667,24.7383684145741,69.91250000000001
102,2015-08-03,227.5,5285.333333333333,64876.0,22.75,24.48465880423814,71.26250000000002
102,2015-08-04,295.5833333333333,6948.0,56141.833333333336,29.55833333333333,24.199431890871875,66.46250000000002
102,2015-08-05,963.3333333333334,22254.666666666668,10662.0,96.33333333333334,24.62297545583448,64.95500000000001
102,2015-08-06,840.0,19836.0,17544.666666666668,84.0,24.088525912482357,61.9175
102,2015-08-07,872.75,20510.666666666668,15390.666666666666,87.275,24.204444435415716,62.82500000000001
102,2015-08-08,951.0833333333334,22326.666666666668,10047.333333333334,95.10833333333333,24.23146772668458,62.70500000000002
102,2015-08-09,951.1666666666666,22342.666666666668,10544.0,95.11666666666667,24.21623674683217,66.56749999999998
102,2015-08-10,983.8333333333334,23117.333333333332,10930.0,98.38333333333334,24.208553226054523,69.04250000000002
102,2015-08-11,996.6666666666666,23098.666666666668,9589.333333333334,99.66666666666667,24.544153582698375,68.75749999999998
102,2015-08-12,568.9166666666666,13248.0,31603.0,56.891666666666666,24.42774485876275,64.76
102,2015-08-13,939.8333333333334,21940.0,10484.0,93.98333333333333,24.366842651676286,62.54000000000001
102,2015-08-14,996.5,23358.666666666668,6812.666666666667,99.65,24.266899509104398,71.75000000000001
102,2015-08-15,994.8333333333334,23714.666666666668,4936.666666666667,99.48333333333333,23.86263189212489,72.2375
102,2015-08-16,992.0,23569.333333333332,8641.333333333334,99.2,23.94139277026645,73.17500000000001
102,2015-08-17,988.9166666666666,23362.666666666668,7812.666666666667,98.89166666666667,24.078105976296467,75.24500000000002
102,2015-08-18,674.0,16014.666666666666,27279.5,67.4,23.94015902089751,73.31750000000001
102,2015-08-19,941.5,22153.333333333332,7554.0,94.15,24.17498871501655,76.88
102,2015-08-20,741.9166666666666,17602.666666666668,18641.166666666668,74.19166666666666,23.975170270918547,73.52
102,2015-08-21,813.4166666666666,18889.333333333332,10661.666666666666,81.34166666666667,24.495227318180753,63.522500000000015
102,2015-08-22,801.8333333333334,18880.0,9932.666666666666,80.18333333333332,24.15834363229755,60.10249999999999
102,2015-08-23,738.8333333333334,17842.666666666668,6628.666666666667,73.88333333333334,23.55438430976934,65.26727272727273
102,2015-08-24,801.8333333333334,18946.666666666668,14217.333333333334,80.18333333333332,24.07333890452733,65.66000000000001
102,2015-08-25,802.0,18512.0,18882.0,80.2,24.64370858542207,63.192500000000024
102,2015-08-26,801.8333333333334,18536.0,19122.0,80.18333333333332,24.606685788615547,60.837500000000006
102,2015-08-27,801.9166666666666,18458.666666666668,18498.666666666668,80.19166666666668,24.71234454757777,60.890000000000015
102,2015-08-28,785.25,18470.666666666668,18987.833333333332,78.525,24.18301315599509,59.84
102,2015-08-29,801.9166666666666,18825.333333333332,18370.666666666668,80.19166666666668,24.23101479684586,64.73
102,2015-08-30,801.9166666666666,19093.333333333332,18944.666666666668,80.19166666666668,23.890900692504655,69.27636363636364
102,2015-08-31,801.9166666666666,19449.333333333332,17539.333333333332,80.19166666666668,23.453602379973038,71.89647058823529
102,2015-09-01,801.9166666666666,19257.333333333332,19553.333333333332,80.19166666666668,23.687440138244593,69.76249999999997
102,2015-09-02,677.6666666666666,16205.333333333334,31992.0,67.76666666666667,23.787192830892437,70.955
102,2015-09-03,955.8333333333334,22074.666666666668,13330.0,95.58333333333333,24.63049020496094,71.15000000000002
102,2015-09-04,991.5,23044.0,8436.0,99.15,24.47484160735983,73.34750000000001
102,2015-09-05,996.8333333333334,23358.666666666668,6984.666666666667,99.68333333333334,24.275016886428066,73.55
102,2015-09-06,996.6666666666666,23384.0,6304.666666666667,99.66666666666667,24.24466396776523,74.6225
102,2015-09-07,992.8333333333334,23324.0,4478.666666666667,99.28333333333333,24.213543750833665,77.09750000000003
102,2015-09-08,980.8333333333334,23050.666666666668,4835.333333333333,98.08333333333333,24.20453614260373,77.99750000000002
102,2015-09-09,957.8333333333334,22342.666666666668,4519.166666666667,95.78333333333333,24.385966809890395,73.72250000000001
102,2015-09-10,828.6666666666666,19392.0,8906.833333333334,82.86666666666666,24.30761253208654,62.73500000000001
102,2015-09-11,929.5,21449.333333333332,5685.666666666667,92.95,24.650210573755206,62.75750000000002
102,2015-09-12,956.0833333333334,22248.0,6000.5,95.60833333333333,24.44498694014942,59.83250000000002
102,2015-09-13,814.5833333333334,19108.0,10275.333333333334,81.45833333333333,24.249641656781336,56.9375
102,2015-09-14,534.8333333333334,12453.333333333334,30179.166666666668,53.48333333333334,24.429686384725194,57.724999999999994
102,2015-09-15,880.0,20382.666666666668,5416.166666666667,88.0,24.558775430104014,61.220000000000006
102,2015-09-16,983.75,23218.666666666668,7939.333333333333,98.375,24.1008581457448,66.33500000000001
102,2015-09-17,868.9166666666666,20520.0,20587.666666666668,86.89166666666667,24.087171729478012,67.55
102,2015-09-18,939.5,21469.333333333332,16933.333333333332,93.95,24.89219895044094,69.3875
102,2015-09-19,951.3333333333334,21996.0,13022.0,95.13333333333334,24.602205451496232,69.43999999999998
102,2015-09-20,951.25,21749.333333333332,8067.333333333333,95.125,24.87904801679745,55.70000000000001
102,2015-09-21,864.8333333333334,20152.0,13328.833333333334,86.48333333333333,24.411771922279566,50.86250000000001
102,2015-09-22,962.0833333333334,22265.333333333332,11964.666666666666,96.20833333333333,24.57924439088169,59.57750000000001
102,2015-09-23,976.25,22538.666666666668,11417.333333333334,97.625,24.638704226810223,57.35652173913045
102,2015-09-24,976.1666666666666,22824.0,9742.0,97.61666666666666,24.32860755734704,59.43500000000001
102,2015-09-25,991.6666666666666,23241.333333333332,9414.0,99.16666666666667,24.271114202665746,61.24250000000001
102,2015-09-26,830.5833333333334,19681.333333333332,15894.833333333334,83.05833333333334,24.00566456089244,60.06500000000002
102,2015-09-27,617.25,14400.0,27887.333333333332,61.724999999999994,24.382803819444447,61.37000000000001
102,2015-09-28,939.4166666666666,22326.666666666668,14287.333333333334,93.94166666666666,23.9342272568926,65.19500000000001
102,2015-09-29,730.75,17056.0,28753.5,73.075,24.37118658145716,67.48571428571428
102,2015-09-30,969.9166666666666,21854.666666666668,12780.666666666666,96.99166666666666,25.244994077034143,58.77500000000001
102,2015-10-01,754.0,16597.333333333332,19596.666666666668,75.4,25.841520726221077,47.21000000000001
102,2015-10-02,879.3333333333334,19248.0,9132.833333333334,87.93333333333334,25.986809596379416,44.223636363636366
102,2015-10-03,835.5,19137.333333333332,7669.166666666667,83.55,24.83419407092594,45.779
102,2015-10-04,802.0,18568.0,17972.833333333332,80.2,24.56938460433721,52.415
102,2015-10-05,342.75,7828.0,50537.0,34.275,24.906441619826264,52.05500000000001
102,2015-10-06,0.0,0.0,66909.0,0.0,0.0,54.15499999999998
102,2015-10-07,332.0833333333333,7537.333333333333,42795.833333333336,33.208333333333336,25.06192324134678,56.772500000000015
102,2015-10-08,590.75,13153.333333333334,27525.666666666668,59.075,25.547766725798276,54.71000000000001
102,2015-10-09,603.1666666666666,13256.0,28912.833333333332,60.31666666666666,25.882717679206063,57.41750000000001
102,2015-10-10,603.25,13144.0,26555.333333333332,60.324999999999996,26.10687068878068,45.432500000000005
102,2015-10-11,603.25,13402.666666666666,26457.333333333332,60.324999999999996,25.603017434341425,54.67249999999999
102,2015-10-12,675.8333333333334,14958.666666666666,18763.333333333332,67.58333333333333,25.699919407552663,60.98750000000001
102,2015-10-13,702.5833333333334,15416.0,23604.666666666668,70.25833333333334,25.92454718762613,57.8975
102,2015-10-14,500.5,11454.666666666666,36587.833333333336,50.05,24.854593469910373,50.96
102,2015-10-15,867.25,20746.666666666668,14822.833333333334,86.725,23.77831177699229,50.300000000000004
102,2015-10-16,921.5,20521.333333333332,11528.666666666666,92.15,25.543170521733476,47.42000000000001
102,2015-10-17,951.4166666666666,20922.666666666668,7757.333333333333,95.14166666666667,25.866564836647125,37.03217391304348
102,2015-10-18,951.4166666666666,20932.0,7747.333333333333,95.14166666666667,25.855031238720088,33.26
102,2015-10-19,793.3333333333334,17356.0,23577.833333333332,79.33333333333333,26.001062712862666,40.887499999999996
102,2015-10-20,951.25,21160.0,10298.666666666666,95.125,25.571961641461876,55.887500000000024
102,2015-10-21,985.75,22424.0,10295.333333333334,98.575,25.00568401415151,57.57500000000002
102,2015-10-22,997.0,22724.0,7459.333333333333,99.7,24.957174499794636,57.41750000000002
102,2015-10-23,996.1666666666666,22560.0,5701.333333333333,99.61666666666666,25.117588898739164,41.39000000000001
102,2015-10-24,988.1666666666666,24014.666666666668,6318.0,98.81666666666666,23.406618409120348,42.86750000000001
102,2015-10-25,996.9166666666666,26884.0,8628.0,99.69166666666666,21.09356608226289,46.5575
102,2015-10-26,976.9166666666666,22289.333333333332,6916.5,97.69166666666666,24.93133175310562,36.15565217391305
102,2015-10-27,997.1666666666666,21484.0,5132.666666666667,99.71666666666667,26.40204984588014,41.2925
102,2015-10-28,996.5,21526.666666666668,6745.333333333333,99.65,26.332103592443477,52.07749999999999
102,2015-10-29,966.5,20988.0,5606.0,96.65,26.19484546725112,54.61250000000002
102,2015-10-30,960.25,20461.333333333332,5593.166666666667,96.025,26.69533795451583,41.654545454545456
102,2015-10-31,883.75,18632.0,6669.833333333333,88.375,26.980810344210678,35.971250000000005
102,2015-11-01,844.0,18342.666666666668,6831.0,84.39999999999999,26.173693392454755,51.64347826086957
102,2015-11-02,901.6666666666666,19481.333333333332,6366.666666666667,90.16666666666666,26.327666940433005,46.287499999999994
102,2015-11-03,918.6666666666666,19726.666666666668,16646.0,91.86666666666666,26.490447223160974,51.987500000000004
102,2015-11-04,926.3333333333334,19793.333333333332,17470.666666666668,92.63333333333334,26.621553272706855,59.502500000000005
102,2015-11-05,926.3333333333334,20197.333333333332,12959.333333333334,92.63333333333334,26.089051910043132,62.98250000000001
102,2015-11-06,926.4166666666666,19961.333333333332,15474.0,92.64166666666667,26.39987378375971,62.29250000000001
102,2015-11-07,875.4166666666666,18605.333333333332,16320.0,87.54166666666666,26.76470083249725,47.401739130434784
102,2015-11-08,703.9166666666666,15302.666666666666,24110.833333333332,70.39166666666667,26.166110300310763,39.7625
102,2015-11-09,935.9166666666666,19660.0,16038.0,93.59166666666667,27.079379309370406,41.892500000000005
102,2015-11-10,951.3333333333334,20368.0,10061.333333333334,95.13333333333334,26.568642532949287,51.24500000000001
102,2015-11-11,951.3333333333334,20349.333333333332,11064.666666666666,95.13333333333334,26.593014240160752,49.204999999999984
102,2015-11-12,951.25,20752.0,6578.0,95.125,26.07472572924698,50.71250000000001
102,2015-11-13,854.9166666666666,18826.666666666668,15493.0,85.49166666666666,25.830653181067042,43.99250000000001
102,2015-11-14,982.5833333333334,20328.0,10835.333333333334,98.25833333333334,27.49538335191744,36.41818181818182
102,2015-11-15,997.0,21686.666666666668,10267.333333333334,99.7,26.15094528127882,41.667500000000004
102,2015-11-16,996.9166666666666,22110.666666666668,6848.0,99.69166666666666,25.647323941184748,41.892500000000005
102,2015-11-17,971.1666666666666,22005.333333333332,5279.333333333333,97.11666666666666,25.104458262643398,39.31249999999999
102,2015-11-18,867.4166666666666,19352.0,13078.666666666666,86.74166666666666,25.49687442584172,47.95249999999999
102,2015-11-19,901.6666666666666,20285.333333333332,18182.0,90.16666666666666,25.284181784321458,56.75750000000002
102,2015-11-20,901.5833333333334,19504.0,17574.0,90.15833333333333,26.294639703536593,40.13
102,2015-11-21,880.0833333333334,19318.666666666668,13486.0,88.00833333333333,25.913834776957234,37.385
102,2015-11-22,802.0,17573.333333333332,17203.333333333332,80.2,25.960034142640364,38.120000000000005
102,2015-11-23,802.25,17740.0,17764.0,80.22500000000001,25.72415680195415,26.584999999999994
102,2015-11-24,802.1666666666666,18178.666666666668,18326.0,80.21666666666667,25.100803444819324,30.237499999999997
102,2015-11-25,802.0833333333334,18120.0,18261.333333333332,80.20833333333334,25.17945563527103,35.06749999999999
102,2015-11-26,802.1666666666666,18068.0,20072.666666666668,80.21666666666667,25.254546097458984,45.995000000000005
102,2015-11-27,870.0833333333334,20116.0,13923.333333333334,87.00833333333333,24.603917417865272,53.952499999999986
102,2015-11-28,873.0833333333334,20420.0,16013.333333333334,87.30833333333334,24.321199940145824,35.7125
102,2015-11-29,802.1666666666666,18053.333333333332,25270.0,80.21666666666667,25.27506308468735,29.428571428571423
102,2015-11-30,802.1666666666666,18166.666666666668,23162.0,80.21666666666667,25.11738379204893,30.422857142857147
102,2015-12-01,803.5,18265.333333333332,23064.0,80.35,25.023227060369376,43.25428571428571
102,2015-12-02,479.6666666666667,10505.333333333334,40072.0,47.96666666666667,25.97255891187545,44.824999999999996
102,2015-12-03,678.5833333333334,14585.333333333334,24598.166666666668,67.85833333333333,26.464998133589297,37.65500000000001
102,2015-12-04,960.6666666666666,19576.0,9044.0,96.06666666666666,27.914753893656634,38.78000000000001
102,2015-12-05,915.75,18813.333333333332,9243.5,91.57499999999999,27.688295092133234,38.660000000000004
102,2015-12-06,935.1666666666666,19322.666666666668,8872.0,93.51666666666667,27.530049625080512,34.98285714285714
102,2015-12-07,976.9166666666666,19666.666666666668,6262.0,97.69166666666666,28.25607274011299,32.8175
102,2015-12-08,965.25,20033.333333333332,5578.0,96.525,27.407639351081524,35.195
102,2015-12-09,987.5,20133.333333333332,6105.333333333333,98.75,27.900144867549663,35.705000000000005
102,2015-12-10,996.8333333333334,20666.666666666668,8474.0,99.68333333333334,27.437033602150535,47.11
102,2015-12-11,996.75,20390.666666666668,11962.0,99.675,27.806085709147975,48.37250000000001
102,2015-12-12,996.9166666666666,20258.666666666668,11262.666666666666,99.69166666666666,27.99194240599359,46.07
102,2015-12-13,996.8333333333334,20452.0,10448.666666666666,99.68333333333334,27.72501602668579,52.43391304347826
102,2015-12-14,965.5,19986.666666666668,11459.333333333334,96.55,27.478748332221482,58.91391304347826
102,2015-12-15,779.0,15954.666666666666,19025.5,77.9,27.773765251546045,45.815000000000005
102,2015-12-16,997.0833333333334,20193.333333333332,9304.666666666666,99.70833333333333,28.08720218443931,39.56
102,2015-12-17,997.0,20236.0,8462.0,99.7,28.025639124991763,45.60173913043478
102,2015-12-18,573.4166666666666,11801.333333333334,31708.833333333332,57.34166666666667,27.63912387489173,33.873636363636365
102,2015-12-19,709.25,14849.333333333334,19572.666666666668,70.92500000000001,27.16923599263715,27.177500000000006
102,2015-12-20,802.0833333333334,16941.333333333332,15926.666666666666,80.20833333333334,26.931276726218584,31.107500000000005
102,2015-12-21,597.9166666666666,12602.666666666666,27674.0,59.791666666666664,26.98753680878826,41.30521739130436
102,2015-12-22,951.0833333333334,19976.0,8760.666666666666,95.10833333333333,27.082894612423797,48.01999999999999
102,2015-12-23,995.5,20762.666666666668,7634.0,99.55000000000001,27.27364420113024,50.682500000000005
102,2015-12-24,993.5,20690.666666666668,6920.666666666667,99.35000000000001,27.313567308931564,56.4095652173913
102,2015-12-25,978.0,20444.0,4947.333333333333,97.8,27.211846996673845,41.69652173913044
102,2015-12-26,976.3333333333334,20418.666666666668,5673.333333333333,97.63333333333334,27.199177767620043,37.51250000000001
102,2015-12-27,997.1666666666666,20689.333333333332,7411.333333333333,99.71666666666667,27.416139019569936,41.6525
102,2015-12-28,997.5833333333334,20552.0,11494.0,99.75833333333334,27.61087255633407,28.912307692307692
102,2015-12-29,997.1666666666666,20529.333333333332,10486.666666666666,99.71666666666667,27.629812896451693,34.4
102,2015-12-30,942.5833333333334,20048.0,12943.166666666666,94.25833333333333,26.74445428194555,37.4
102,2015-12-31,934.5,19662.666666666668,12054.666666666666,93.45,27.034723164033363,35.6
102,2016-01-01,911.75,19160.0,8104.666666666667,91.175,27.068569502435626,27.5
102,2016-01-02,951.4166666666666,20197.333333333332,9022.0,95.14166666666667,26.79549349199014,24.8
102,2016-01-03,948.6666666666666,20025.333333333332,7997.333333333333,94.86666666666666,26.94752757618128,29.599999999999998
102,2016-01-04,795.5833333333334,17076.0,5771.666666666667,79.55833333333334,26.50236117617969,10.4
102,2016-01-05,919.0833333333334,19634.666666666668,9551.666666666666,91.90833333333333,26.62664179569016,6.8
102,2016-01-06,897.5,18590.666666666668,17861.666666666668,89.75,27.46151742810012,10.4
102,2016-01-07,951.3333333333334,19818.666666666668,17196.666666666668,95.13333333333334,27.30507153749551,17.6
102,2016-01-08,951.3333333333334,19788.0,13436.666666666666,95.13333333333334,27.347387866945173,33.455000000000005
102,2016-01-09,951.3333333333334,19954.666666666668,9238.0,95.13333333333334,27.118975232749786,40.49
102,2016-01-10,789.6666666666666,16689.333333333332,18801.833333333332,78.96666666666667,26.914719315064843,43.0025
102,2016-01-11,743.75,15802.666666666666,23692.166666666668,74.375,26.772050603273705,20.594545454545457
102,2016-01-12,607.75,12600.0,28739.166666666668,60.775,27.437179232804233,21.679999999999996
102,2016-01-13,798.75,16610.666666666668,18703.166666666668,79.875,27.353244401187993,17.525000000000002
102,2016-01-14,920.0,19342.666666666668,13972.166666666666,92.0,27.055559385124422,21.0575
102,2016-01-15,816.0,17518.666666666668,18855.166666666668,81.6,26.495623715655682,37.122499999999995
102,2016-01-16,978.8333333333334,20330.666666666668,14792.0,97.88333333333334,27.38685537994054,35.52173913043479
102,2016-01-17,996.3333333333334,20726.666666666668,12369.333333333334,99.63333333333333,27.34388602980594,26.435
102,2016-01-18,996.8333333333334,20804.0,7252.0,99.68333333333334,27.255913659766286,14.922499999999998
102,2016-01-19,994.1666666666666,20909.333333333332,8192.0,99.41666666666666,27.04606263019173,16.415
102,2016-01-20,997.0,21209.333333333332,7278.666666666667,99.7,26.739493619161376,21.995
102,2016-01-21,996.9166666666666,21440.0,6573.333333333333,99.69166666666666,26.44960030576285,17.4875
102,2016-01-22,997.0833333333334,21609.333333333332,7636.0,99.70833333333333,26.24672530902285,8.247499999999999
102,2016-01-23,664.0833333333334,14308.0,26749.333333333332,66.40833333333333,26.401505179697455,15.75090909090909
102,2016-01-24,802.1666666666666,17338.666666666668,20215.5,80.21666666666667,26.31685282733518,20.044999999999998
102,2016-01-25,802.0833333333334,17460.0,22167.0,80.20833333333334,26.13125636375207,25.834999999999997
102,2016-01-26,866.9166666666666,18656.0,19314.666666666668,86.69166666666666,26.432841832237468,38.48749999999999
102,2016-01-27,951.3333333333334,20346.666666666668,13584.0,95.13333333333334,26.596499563128003,30.064999999999987
102,2016-01-28,829.4166666666666,17949.333333333332,23930.5,82.94166666666666,26.28509028499975,28.350909090909088
102,2016-01-29,867.0833333333334,18344.0,17745.0,86.70833333333333,26.88758737340699,27.515652173913033
102,2016-01-30,994.5,21046.666666666668,8437.333333333334,99.45,26.87859122584732,29.714
102,2016-01-31,964.25,20657.333333333332,12942.666666666666,96.42500000000001,26.552194942877428,44.29142857142857
102,2016-02-01,975.0833333333334,20844.0,12852.333333333334,97.50833333333333,26.610050987227872,39.928181818181805
102,2016-02-02,997.3333333333334,21494.666666666668,9164.0,99.73333333333333,26.393358559229164,33.88999999999999
102,2016-02-03,996.1666666666666,21512.0,10534.666666666666,99.61666666666666,26.341242355687783,44.585
102,2016-02-04,932.25,20306.666666666668,14344.0,93.22500000000001,26.114324113591596,38.002608695652164
102,2016-02-05,901.5833333333334,19630.666666666668,14510.666666666666,90.15833333333333,26.124973822137697,28.445000000000007
102,2016-02-06,753.4166666666666,16678.666666666668,22810.5,75.34166666666667,25.695609994137552,28.692500000000006
102,2016-02-07,237.25,5846.666666666667,48725.833333333336,23.724999999999998,23.082504275940707,31.655
102,2016-02-08,384.1666666666667,9181.333333333334,37373.333333333336,38.416666666666664,23.80120594926905,34.28
102,2016-02-09,744.5833333333334,15924.0,20964.166666666668,74.45833333333334,26.597828400178624,31.474999999999994
102,2016-02-10,546.6666666666666,11508.0,32630.333333333332,54.666666666666664,27.021395744023486,25.955000000000002
102,2016-02-11,888.25,18802.666666666668,12873.333333333334,88.825,26.872050507020283,11.683478260869563
102,2016-02-12,968.5833333333334,20289.333333333332,10908.0,96.85833333333333,27.15527795119494,14.133043478260872
102,2016-02-13,831.9166666666666,17553.333333333332,15682.0,83.19166666666666,26.95909213191543,1.9924999999999995
102,2016-02-14,765.0,16124.0,12682.166666666666,76.5,26.988185313817908,-3.3817391304347826
102,2016-02-15,786.8333333333334,17074.666666666668,11923.166666666666,78.68333333333334,26.212929160810038,13.047500000000001
102,2016-02-16,802.0,17906.666666666668,18449.333333333332,80.2,25.4767870439315,31.037391304347835
102,2016-02-17,802.1666666666666,17878.666666666668,23692.0,80.21666666666667,25.521989273373606,27.935000000000006
102,2016-02-18,802.1666666666666,17320.0,25480.0,80.21666666666667,26.345215871182965,13.280000000000003
102,2016-02-19,802.0,17344.0,22062.666666666668,80.2,26.303294126691267,21.92782608695652
102,2016-02-20,802.1666666666666,17905.333333333332,16228.0,80.21666666666667,25.483979013081143,44.748695652173915
102,2016-02-21,802.1666666666666,18040.0,14461.333333333334,80.21666666666667,25.293743840847497,35.915
102,2016-02-22,802.0833333333334,17886.666666666668,19998.666666666668,80.20833333333334,25.507924121008823,25.919130434782602
102,2016-02-23,802.0833333333334,17645.333333333332,23350.666666666668,80.20833333333334,25.856793266082313,29.41739130434783
102,2016-02-24,802.1666666666666,17885.333333333332,22506.666666666668,80.21666666666667,25.512476082202674,41.4275
102,2016-02-25,802.0,17760.0,20964.0,80.2,25.687180930930932,38.449999999999996
102,2016-02-26,802.1666666666666,17296.0,20088.0,80.21666666666667,26.381772599958886,20.539999999999996
102,2016-02-27,802.1666666666666,17749.333333333332,19232.0,80.21666666666667,25.707959297375805,28.4825
102,2016-02-28,802.0,17888.0,19533.333333333332,80.2,25.503372838401912,45.645714285714284
102,2016-02-29,802.1666666666666,17794.666666666668,19694.666666666668,80.21666666666667,25.64246621959139,46.50125
102,2016-03-01,802.1666666666666,17685.333333333332,19742.666666666668,80.21666666666667,25.800991719441097,32.140869565217386
102,2016-03-02,217.41666666666666,4629.333333333333,53103.0,21.741666666666667,26.71526077668971,28.009999999999994
102,2016-03-03,816.0833333333334,17378.666666666668,14739.333333333334,81.60833333333333,26.711796231650553,20.12
102,2016-03-04,682.9166666666666,15245.333333333334,19887.666666666668,68.29166666666666,25.480962298116726,23.555000000000003
102,2016-03-05,728.25,16061.333333333334,15821.0,72.82499999999999,25.791935601029387,22.209565217391305
102,2016-03-06,901.6666666666666,20034.666666666668,9902.666666666666,90.16666666666666,25.60052852832867,30.08545454545454
102,2016-03-07,762.0,16898.666666666668,19005.833333333332,76.2,25.650011835253274,43.17565217391304
102,2016-03-08,841.0,18050.666666666668,14496.5,84.1,26.502557615600537,49.415
102,2016-03-09,552.5833333333334,11744.0,28496.5,55.25833333333333,26.76497100174084,64.21999999999998
102,2016-03-10,0.0,8.0,67187.83333333333,0.0,0.0,54.849411764705884
102,2016-03-11,0.0,0.0,78866.33333333333,0.0,0.0,37.370000000000005
102,2016-03-12,0.0,0.0,81103.16666666667,0.0,0.0,41.45749999999999
102,2016-03-13,0.0,0.0,80410.33333333333,0.0,0.0,45.815000000000005
102,2016-03-14,0.0,0.0,79111.83333333333,0.0,0.0,42.369565217391305
102,2016-03-15,322.0833333333333,6917.333333333333,51951.666666666664,32.208333333333336,26.485890918144435,46.19652173913043
102,2016-03-16,807.75,17245.333333333332,16963.833333333332,80.77499999999999,26.643447019483528,48.95130434782609
102,2016-03-17,845.8333333333334,17850.666666666668,16641.833333333332,84.58333333333333,26.953514029977093,45.65652173913043
102,2016-03-18,924.3333333333334,19280.0,13753.666666666666,92.43333333333334,27.271349124020283,35.62347826086957
102,2016-03-19,831.3333333333334,17376.0,20506.833333333332,83.13333333333334,27.215130703908326,26.1304347826087
102,2016-03-20,710.1666666666666,14864.0,27307.333333333332,71.01666666666667,27.177507549934216,27.035
102,2016-03-21,997.0,21069.333333333332,10754.666666666666,99.7,26.917170294899385,29.915000000000003
102,2016-03-22,995.75,21114.666666666668,10906.666666666666,99.575,26.825703697272036,37.75181818181817
102,2016-03-23,745.8333333333334,15960.0,26934.166666666668,74.58333333333333,26.582384781397938,42.10999999999999
102,2016-03-24,962.0,20834.666666666668,12718.666666666666,96.2,26.264767054908482,52.08173913043479
102,2016-03-25,997.3333333333334,21362.666666666668,12098.666666666666,99.73333333333333,26.556443223900473,43.33249999999998
102,2016-03-26,909.3333333333334,19584.0,18071.666666666668,90.93333333333334,26.412332062454606,36.2675
102,2016-03-27,901.6666666666666,19504.0,17873.333333333332,90.16666666666666,26.29707011667122,47.48749999999999
102,2016-03-28,974.1666666666666,20762.666666666668,13728.0,97.41666666666666,26.689176352855558,45.14782608695651
102,2016-03-29,997.3333333333334,21120.0,11790.666666666666,99.73333333333333,26.861574074074074,33.36636363636364
102,2016-03-30,996.5,21578.666666666668,12170.666666666666,99.65,26.268648819822044,39.623
102,2016-03-31,996.75,21592.0,11785.333333333334,99.675,26.25901375509448,53.849230769230765
102,2016-04-01,996.9166666666666,21416.0,11265.333333333334,99.69166666666666,26.479241247457768,55.955652173913045
102,2016-04-02,997.0833333333334,21197.333333333332,11605.333333333334,99.70833333333333,26.75686734704575,39.44260869565217
102,2016-04-03,996.8333333333334,20922.666666666668,11630.666666666666,99.68333333333334,27.101326843827007,24.768695652173914
102,2016-04-04,997.0833333333334,21101.333333333332,9934.666666666666,99.70833333333333,26.87859706074392,24.154999999999998
102,2016-04-05,996.1666666666666,21293.333333333332,6389.333333333333,99.61666666666666,26.611747286579003,17.202500000000004
102,2016-04-06,996.9166666666666,21536.0,8097.333333333333,99.69166666666666,26.331697184043257,29.682500000000005
102,2016-04-07,996.4166666666666,21602.666666666668,7673.333333333333,99.64166666666667,26.23727073303707,43.6325
102,2016-04-08,997.0,21309.333333333332,9194.666666666666,99.7,26.614011074959333,30.94250000000001
102,2016-04-09,997.0,21080.0,9862.666666666666,99.7,26.903549968374445,26.712500000000002
102,2016-04-10,997.0,21192.0,9886.666666666666,99.7,26.761364351327543,30.606956521739132
102,2016-04-11,996.8333333333334,21402.666666666668,9768.0,99.68333333333334,26.49352235443143,45.245
102,2016-04-12,889.6666666666666,19133.333333333332,15068.833333333334,88.96666666666667,26.44975900116144,38.7725
102,2016-04-13,969.75,20602.666666666668,11914.666666666666,96.975,26.774501278151696,34.79391304347826
102,2016-04-14,997.0,21125.333333333332,11052.0,99.7,26.845817028528153,38.404999999999994
102,2016-04-15,996.1666666666666,21240.0,11838.666666666666,99.61666666666666,26.678568999790752,45.33565217391305
102,2016-04-16,560.5833333333334,12069.333333333334,31992.166666666668,56.05833333333333,26.420555079908674,51.192499999999995
102,2016-04-17,901.6666666666666,19477.333333333332,11934.666666666666,90.16666666666666,26.333073772362177,52.958260869565216
102,2016-04-18,901.6666666666666,19525.333333333332,18812.0,90.16666666666666,26.2683379996358,55.00999999999999
102,2016-04-19,901.5833333333334,19010.666666666668,23246.666666666668,90.15833333333333,26.976994640435777,47.8775
102,2016-04-20,901.6666666666666,18909.333333333332,26816.0,90.16666666666666,27.12406865510271,46.070000000000014
102,2016-04-21,901.5833333333334,19317.333333333332,24020.0,90.15833333333333,26.54872926444874,57.3425
102,2016-04-22,901.6666666666666,19578.666666666668,18822.666666666668,90.16666666666666,26.19678164442023,57.455000000000005
102,2016-04-23,901.6666666666666,19528.0,17664.0,90.16666666666666,26.264750898994034,43.2425
102,2016-04-24,901.5833333333334,19552.0,19705.333333333332,90.15833333333333,26.230086578241497,42.2075
102,2016-04-25,331.9166666666667,7477.333333333333,56909.166666666664,33.19166666666667,25.25034734605326,48.39499999999999
102,2016-04-26,553.8333333333334,12592.0,36594.5,55.383333333333326,25.018969275024705,40.522608695652174
102,2016-04-27,834.9166666666666,19165.333333333332,21694.833333333332,83.49166666666666,24.780598505403276,38.057391304347824
102,2016-04-28,984.4166666666666,22200.0,9192.0,98.44166666666668,25.223829454454457,42.5104347826087
102,2016-04-29,993.5,22677.333333333332,5836.0,99.35000000000001,24.920739504938854,45.67999999999999
102,2016-04-30,982.1666666666666,22424.0,9770.666666666666,98.21666666666667,24.914785002180203,49.63999999999999
102,2016-05-01,802.1666666666666,18466.666666666668,18785.333333333332,80.21666666666667,24.709339651022862,47.165
102,2016-05-02,851.8333333333334,19832.0,18084.166666666668,85.18333333333334,24.43279520191834,46.10260869565216
102,2016-05-03,227.91666666666666,5040.0,56310.833333333336,22.791666666666664,25.723531194885364,46.932500000000005
