ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
102,2016-05-04,822.0833333333334,18890.666666666668,17815.666666666668,82.20833333333334,24.754467961838884,51.087500000000006
102,2016-05-05,684.3333333333334,16037.333333333334,28828.333333333332,68.43333333333334,24.272839069947896,50.63749999999999
102,2016-05-06,946.0833333333334,21544.0,8001.166666666667,94.60833333333333,24.979750097990674,50.24000000000001
102,2016-05-07,924.1666666666666,21218.666666666668,8873.333333333334,92.41666666666667,24.775204484520966,54.30500000000001
102,2016-05-08,881.1666666666666,19634.666666666668,16021.666666666666,88.11666666666666,25.52816305627235,49.26363636363635
102,2016-05-09,786.3333333333334,17661.333333333332,20916.166666666668,78.63333333333333,25.32609529920983,46.78999999999999
102,2016-05-10,949.8333333333334,21688.0,9030.666666666666,94.98333333333333,24.912249221279556,46.40000000000001
102,2016-05-11,971.25,22440.0,1736.0,97.125,24.62029300356506,54.635
102,2016-05-12,964.75,22362.666666666668,6262.666666666667,96.475,24.5400947263296,63.62521739130434
102,2016-05-13,942.8333333333334,21573.333333333332,19169.333333333332,94.28333333333333,24.860090904408736,61.90347826086956
102,2016-05-14,926.5,20789.333333333332,21445.333333333332,92.65,25.35069667136993,52.2875
102,2016-05-15,926.4166666666666,20149.333333333332,14670.666666666666,92.64166666666667,26.153554156740782,39.904347826086955
102,2016-05-16,926.4166666666666,20616.0,7217.333333333333,92.64166666666667,25.561538637735527,46.45250000000001
102,2016-05-17,926.5,21253.333333333332,8200.0,92.65,24.797243569636134,50.15749999999999
102,2016-05-18,926.4166666666666,21197.333333333332,14593.333333333334,92.64166666666667,24.860517701388016,47.73500000000001
102,2016-05-19,926.4166666666666,21186.666666666668,16180.0,92.64166666666667,24.87303400985945,49.73
102,2016-05-20,926.5,21226.666666666668,15538.666666666666,92.65,24.82839588567839,55.8125
102,2016-05-21,926.3333333333334,21162.666666666668,15625.333333333334,92.63333333333334,24.899001911122312,56.60750000000001
102,2016-05-22,926.5,21256.0,11929.333333333334,92.65,24.79413263705934,55.42347826086956
102,2016-05-23,926.3333333333334,21312.0,12826.666666666666,92.63333333333334,24.724534430263596,60.88999999999999
102,2016-05-24,926.3333333333334,21122.666666666668,15977.333333333334,92.63333333333334,24.94615315827126,60.68260869565216
102,2016-05-25,926.5,21128.0,11400.0,92.65,24.94434320964281,66.9904347826087
102,2016-05-26,926.1666666666666,21296.0,9422.666666666666,92.61666666666667,24.73865853785792,70.72347826086957
102,2016-05-27,908.1666666666666,21061.333333333332,15764.166666666666,90.81666666666666,24.52814662994851,73.69250000000001
102,2016-05-28,926.0,21208.0,16242.666666666666,92.60000000000001,24.836838300012573,76.21999999999998
102,2016-05-29,926.5,21202.666666666668,15505.333333333334,92.65,24.856499968557415,72.23
102,2016-05-30,926.3333333333334,21120.0,11020.0,92.63333333333334,24.949302925084172,71.3790909090909
102,2016-05-31,926.5,21138.666666666668,4928.0,92.65,24.931756181405323,65.19874999999999
102,2016-06-01,485.5833333333333,11400.0,32703.166666666668,48.55833333333333,24.22947246588694,65.69130434782609
102,2016-06-02,395.5833333333333,9258.666666666666,38218.5,39.55833333333334,24.303821944604454,68.28173913043479
102,2016-06-03,823.6666666666666,19592.0,10165.333333333334,82.36666666666666,23.91430459144322,69.73739130434782
102,2016-06-04,773.5,18360.0,20991.5,77.35,23.964737654320984,69.17
102,2016-06-05,802.1666666666666,18872.0,19473.333333333332,80.21666666666667,24.178631776647357,67.42249999999999
102,2016-06-06,802.1666666666666,18717.333333333332,15120.0,80.21666666666667,24.378426710832503,66.635
102,2016-06-07,191.83333333333334,4538.666666666667,50947.333333333336,19.183333333333334,24.04256634351743,61.06250000000001
102,2016-06-08,0.0,0.0,57034.666666666664,0.0,0.0,51.26
102,2016-06-09,97.33333333333333,2330.6666666666665,52532.833333333336,9.733333333333333,23.755625476735315,54.99304347826087
102,2016-06-10,774.8333333333334,17514.666666666668,13564.0,77.48333333333333,25.164682615205038,55.5425
102,2016-06-11,927.3333333333334,19650.666666666668,9536.0,92.73333333333333,26.843776858008777,61.652000000000015
102,2016-06-12,901.6666666666666,18821.333333333332,13070.666666666666,90.16666666666666,27.25088847171058,62.6
102,2016-06-13,832.5833333333334,17453.333333333332,9446.666666666666,83.25833333333334,27.135283772599944,53.0
102,2016-06-14,804.4166666666666,17162.666666666668,13722.666666666666,80.44166666666666,26.661300529573236,58.538750000000014
102,2016-06-15,802.3333333333334,17226.666666666668,21713.333333333332,80.23333333333333,26.49345652734778,64.78250000000001
102,2016-06-16,802.1666666666666,17301.333333333332,21300.0,80.21666666666667,26.373640117653107,68.3375
102,2016-06-17,802.0833333333334,17160.0,24393.333333333332,80.20833333333334,26.58809650997151,67.4225
102,2016-06-18,802.25,17229.333333333332,23338.666666666668,80.22500000000001,26.48660472450085,67.90608695652175
102,2016-06-19,802.1666666666666,17376.0,22892.0,80.21666666666667,26.26030955852261,71.11999999999999
102,2016-06-20,899.5833333333334,19458.666666666668,17433.333333333332,89.95833333333333,26.29743316317208,75.01249999999999
102,2016-06-21,802.75,17464.0,21349.333333333332,80.27499999999999,26.146985703924265,67.2309090909091
102,2016-06-22,860.8333333333334,18674.666666666668,17572.0,86.08333333333333,26.221121007663385,62.8142857142857
102,2016-06-23,951.3333333333334,20394.666666666668,7281.333333333333,95.13333333333334,26.53390319909344,61.214782608695636
102,2016-06-24,817.0,17957.333333333332,13957.333333333334,81.69999999999999,25.880058286308284,64.0325
102,2016-06-25,475.3333333333333,10389.333333333334,37284.0,47.53333333333333,26.02529303559206,69.82347826086956
102,2016-06-26,901.6666666666666,19824.0,15080.0,90.16666666666666,25.87258149493319,76.69478260869565
102,2016-06-27,901.0833333333334,19608.0,23868.0,90.10833333333333,26.140668916315335,73.39999999999999
102,2016-06-28,957.0833333333334,20378.666666666668,21489.333333333332,95.70833333333333,26.71523665816104,69.656
102,2016-06-29,995.5,21096.0,12453.333333333334,99.55000000000001,26.842699247882695,63.86000000000001
102,2016-06-30,969.0,20600.0,13825.333333333334,96.89999999999999,26.757257281553397,63.93874999999999
102,2016-07-01,944.25,20269.333333333332,15942.666666666666,94.425,26.49918801802395,65.9808695652174
102,2016-07-02,947.9166666666666,20114.666666666668,15392.0,94.79166666666666,26.806638467232315,63.54695652173914
102,2016-07-03,941.0,20189.333333333332,15873.333333333334,94.1,26.512622176726985,65.36260869565218
102,2016-07-04,950.3333333333334,20474.666666666668,13441.333333333334,95.03333333333333,26.402445840930795,69.19739130434783
102,2016-07-05,956.75,20941.333333333332,11245.333333333334,95.675,25.988378247166686,73.6191304347826
102,2016-07-06,808.5833333333334,17901.333333333332,23060.0,80.85833333333333,25.693569535478428,76.19
102,2016-07-07,788.6666666666666,17437.333333333332,21809.333333333332,78.86666666666666,25.727551358515573,74.04636363636365
102,2016-07-08,691.1666666666666,15298.666666666666,25010.666666666668,69.11666666666667,25.6988826186741,73.2575
102,2016-07-09,948.0833333333334,20434.666666666668,9766.666666666666,94.80833333333332,26.3914949812954,73.64
102,2016-07-10,951.3333333333334,20170.666666666668,7509.333333333333,95.13333333333334,26.82856843821611,62.9705882352941
102,2016-07-11,677.6666666666666,14890.666666666666,24877.333333333332,67.76666666666667,25.887315693648517,65.22500000000001
102,2016-07-12,976.25,21538.666666666668,4900.0,97.625,25.78263317135075,73.2904347826087
102,2016-07-13,933.5,20853.333333333332,8117.333333333333,93.35,25.46383871483376,77.88434782608697
102,2016-07-14,951.4166666666666,21090.666666666668,9977.333333333334,95.14166666666667,25.660521900155942,78.26782608695653
102,2016-07-15,951.4166666666666,20856.0,10382.666666666666,95.14166666666667,25.949247884967825,73.06347826086957
102,2016-07-16,951.4166666666666,20802.666666666668,7874.666666666667,95.14166666666667,26.015775888774943,68.06545454545454
102,2016-07-17,951.3333333333334,20976.0,8729.333333333334,95.13333333333334,25.798536952284095,70.37913043478261
102,2016-07-18,951.4166666666666,21064.0,10844.0,95.14166666666667,25.693007685572013,73.22000000000001
102,2016-07-19,951.4166666666666,20544.0,10146.666666666666,95.14166666666667,26.343336929949814,66.20750000000001
102,2016-07-20,951.3333333333334,20616.0,9249.333333333334,95.13333333333334,26.24903526926228,64.98499999999999
102,2016-07-21,951.4166666666666,20888.0,10397.333333333334,95.14166666666667,25.909494154006552,71.71142857142857
102,2016-07-22,951.4166666666666,21202.666666666668,13017.333333333334,95.14166666666667,25.52497392885591,81.52999999999999
102,2016-07-23,951.3333333333334,20952.0,14089.333333333334,95.13333333333334,25.828088541003773,77.255
102,2016-07-24,951.4166666666666,20872.0,12565.333333333334,95.14166666666667,25.92935578233465,74.7725
102,2016-07-25,951.4166666666666,21013.333333333332,13254.666666666666,95.14166666666667,25.754957831006763,71.42
102,2016-07-26,951.4166666666666,20952.0,11534.666666666666,95.14166666666667,25.830350987442195,70.79
102,2016-07-27,856.25,19144.0,15130.666666666666,85.625,25.442098916980083,72.4475
102,2016-07-28,968.6666666666666,21325.333333333332,6660.0,96.86666666666667,25.83827789587762,73.50956521739131
102,2016-07-29,976.3333333333334,21336.0,7481.333333333333,97.63333333333334,26.02975930092072,72.0425
102,2016-07-30,976.1666666666666,21314.666666666668,7085.333333333333,97.61666666666666,26.051363953876304,64.72727272727273
102,2016-07-31,976.25,21266.666666666668,7572.0,97.625,26.11239224137931,69.4175
102,2016-08-01,965.75,21064.0,8393.333333333334,96.575,26.080079361311558,72.60956521739129
102,2016-08-02,957.3333333333334,20968.0,5736.0,95.73333333333333,25.971151808046116,71.35454545454546
102,2016-08-03,934.3333333333334,20664.0,6524.0,93.43333333333334,25.72009022669592,71.49499999999999
102,2016-08-04,938.3333333333334,20752.0,8257.333333333334,93.83333333333333,25.72066681658528,75.1175
102,2016-08-05,738.5833333333334,16893.333333333332,22126.666666666668,73.85833333333333,24.869622303341224,75.67739130434784
102,2016-08-06,806.5,17992.0,15405.333333333334,80.65,25.4982260634356,72.71428571428571
102,2016-08-07,820.9166666666666,17736.0,14942.666666666666,82.09166666666667,26.328640273392466,68.693
102,2016-08-08,259.5,5706.666666666667,52652.833333333336,25.95,25.86663259345794,72.47882352941176
102,2016-08-09,794.6666666666666,17165.333333333332,18236.0,79.46666666666667,26.33405830873595,73.12249999999999
102,2016-08-10,477.5,10488.0,40852.833333333336,47.75,25.89797069666921,77.2175
102,2016-08-11,854.25,18469.333333333332,18850.666666666668,85.425,26.30987628140341,77.3825
102,2016-08-12,861.9166666666666,18720.0,17673.333333333332,86.19166666666666,26.190541162155746,80.5625
102,2016-08-13,821.5,17901.333333333332,15982.666666666666,82.15,26.104009943393418,79.58749999999999
102,2016-08-14,381.1666666666667,8463.111083333333,38525.333333333336,38.11666666666667,25.61945641745699,74.5625
102,2016-08-15,700.1666666666666,15120.0,20845.333333333332,70.01666666666667,26.34114675191064,70.59499999999998
102,2016-08-16,818.25,18181.333333333332,10678.666666666666,81.825,25.600315800088,75.83
102,2016-08-17,926.4166666666666,20160.0,9678.666666666666,92.64166666666667,26.139716297398586,70.64
102,2016-08-18,926.4166666666666,20194.666666666668,10560.0,92.64166666666667,26.094844210792722,70.88000000000001
102,2016-08-19,650.0833333333334,15010.666666666666,22074.666666666668,65.00833333333334,24.635086346005803,67.388
102,2016-08-20,0.0,18354.666666666668,14773.333333333334,0.0,0.0,74.015
102,2016-08-21,0.0,872.0,64801.333333333336,0.0,0.0,69.30499999999999
102,2016-08-22,516.6666666666666,12581.333333333334,28388.333333333332,51.66666666666667,23.359783453440723,62.05250000000001
102,2016-08-23,919.0833333333334,20008.0,8622.666666666666,91.90833333333333,26.12980988160291,63.961739130434786
102,2016-08-24,951.4166666666666,20720.0,7532.0,95.14166666666667,26.119571133633634,70.51217391304348
102,2016-08-25,951.3333333333334,20856.0,9945.333333333334,95.13333333333334,25.94697502450667,74.83
102,2016-08-26,887.3333333333334,19605.333333333332,12284.0,88.73333333333333,25.74527906238665,73.73652173913044
102,2016-08-27,976.25,21232.0,6830.666666666667,97.625,26.155027395754836,70.55913043478262
102,2016-08-28,976.25,21349.333333333332,8940.0,97.625,26.01128255370972,74.80086956521737
102,2016-08-29,976.25,21442.666666666668,4930.666666666667,97.625,25.89806344049248,69.2075
102,2016-08-30,883.8333333333334,19642.666666666668,11254.666666666666,88.38333333333334,25.59499021404652,63.80000000000001
102,2016-08-31,944.0833333333334,20464.0,9121.333333333334,94.40833333333333,26.24247798301625,66.06500000000001
102,2016-09-01,986.0833333333334,21293.333333333332,4384.0,98.60833333333333,26.34237959194322,64.20434782608696
102,2016-09-02,683.4166666666666,14944.0,20806.666666666668,68.34166666666667,26.01379687871758,60.36500000000001
102,2016-09-03,926.4166666666666,20338.666666666668,3596.0,92.64166666666667,25.91008983982343,58.149090909090916
102,2016-09-04,926.3333333333334,20466.666666666668,3282.6666666666665,92.63333333333334,25.745730184581973,62.225
102,2016-09-05,925.4166666666666,20472.0,3332.0,92.54166666666667,25.71355252160132,67.07652173913044
102,2016-09-06,926.3333333333334,20018.666666666668,6624.0,92.63333333333334,26.32189678522268,66.1025
102,2016-09-07,749.4166666666666,16554.666666666668,13758.666666666666,74.94166666666666,25.750635101213486,71.65478260869564
102,2016-09-08,838.3333333333334,18608.0,4828.0,83.83333333333334,25.627254108149423,75.05
102,2016-09-09,796.1666666666666,17722.666666666668,4202.666666666667,79.61666666666667,25.55406290751329,73.16521739130435
102,2016-09-10,733.3333333333334,16922.666666666668,1998.6666666666667,73.33333333333333,24.650042021220717,75.64608695652174
102,2016-09-11,631.0,14266.666666666666,3580.0,63.1,25.158913551401866,63.98
102,2016-09-12,621.3333333333334,14042.666666666666,2909.3333333333335,62.133333333333326,25.168660589948093,59.89250000000001
102,2016-09-13,600.5833333333334,14024.0,1585.3333333333333,60.05833333333334,24.360511939849143,65.82499999999999
102,2016-09-14,371.25,9234.666666666666,13452.0,37.125,22.868110200693042,61.535
102,2016-09-15,0.0,0.0,41414.0,0.0,0.0,53.465
102,2016-09-16,0.0,0.0,39984.166666666664,0.0,0.0,61.0895652173913
102,2016-09-17,0.0,0.0,37668.833333333336,0.0,0.0,65.91826086956522
102,2016-09-18,0.0,0.0,37491.0,0.0,0.0,70.58
102,2016-09-19,0.0,197.33333333333334,32979.166666666664,0.0,0.0,67.81181818181818
102,2016-09-20,0.0,0.0,31151.166666666668,0.0,0.0,68.4575
102,2016-09-21,0.0,0.0,27512.0,0.0,0.0,65.55578947368421
102,2016-09-22,0.0,0.0,24184.833333333332,0.0,0.0,65.14571428571428
102,2016-09-23,0.0,0.0,24413.333333333332,0.0,0.0,64.7109090909091
102,2016-09-24,0.0,0.0,24728.0,0.0,0.0,51.382727272727266
102,2016-09-25,0.0,0.0,24356.166666666668,0.0,0.0,48.132500000000014
102,2016-09-26,0.0,0.0,25000.833333333332,0.0,0.0,56.2475
102,2016-09-27,0.0,0.0,24788.0,0.0,0.0,57.8675
102,2016-09-28,0.0,0.0,24709.5,0.0,0.0,58.68500000000001
102,2016-09-29,0.0,0.0,24683.333333333332,0.0,0.0,54.83545454545454
102,2016-09-30,0.0,0.0,22885.0,0.0,0.0,53.70125
102,2016-10-01,0.0,0.0,22432.333333333332,0.0,0.0,57.14521739130436
102,2016-10-02,0.0,0.0,19454.666666666668,0.0,0.0,60.48500000000001
102,2016-10-03,0.0,0.0,19269.666666666668,0.0,0.0,56.645
102,2016-10-04,0.0,0.0,16938.666666666668,0.0,0.0,58.142857142857146
102,2016-10-05,0.0,0.0,18092.0,0.0,0.0,55.87739130434783
102,2016-10-06,0.0,0.0,18289.333333333332,0.0,0.0,56.6913043478261
102,2016-10-07,0.0,0.0,18485.333333333332,0.0,0.0,60.99636363636364
102,2016-10-08,0.0,0.0,17985.333333333332,0.0,0.0,57.74000000000001
102,2016-10-09,0.0,0.0,18263.333333333332,0.0,0.0,49.20499999999999
102,2016-10-10,0.0,0.0,18926.5,0.0,0.0,42.432500000000005
102,2016-10-11,0.0,0.0,21180.666666666668,0.0,0.0,47.5325
102,2016-10-12,0.0,0.0,22956.166666666668,0.0,0.0,57.05000000000001
102,2016-10-13,0.0,0.0,25165.0,0.0,0.0,50.525000000000006
102,2016-10-14,0.0,0.0,28538.833333333332,0.0,0.0,42.485
102,2016-10-15,0.0,0.0,31729.0,0.0,0.0,49.8725
102,2016-10-16,0.0,0.0,35394.833333333336,0.0,0.0,61.58545454545454
102,2016-10-17,0.0,0.0,39308.5,0.0,0.0,64.41636363636366
102,2016-10-18,170.08333333333334,5621.333333333333,18201.5,17.008333333333333,17.211053625079064,71.3808695652174
102,2016-10-19,354.5833333333333,9573.333333333334,6410.666666666667,35.45833333333333,21.068818187093775,58.3175
102,2016-10-20,381.75,10050.666666666666,10302.333333333334,38.175,21.605743400106128,55.31
102,2016-10-21,404.3333333333333,10216.0,12784.833333333334,40.43333333333333,22.51353541286,49.62499999999999
102,2016-10-22,404.3333333333333,9746.666666666666,16981.833333333332,40.43333333333333,23.597634518923847,41.127500000000005
102,2016-10-23,404.6666666666667,9501.333333333334,21911.333333333332,40.46666666666667,24.226903826363554,44.873913043478254
102,2016-10-24,451.5833333333333,10122.666666666666,23493.333333333332,45.15833333333333,25.376282874517038,44.54
102,2016-10-25,503.9166666666667,10850.666666666666,22730.833333333332,50.391666666666666,26.417233708118292,39.53000000000001
102,2016-10-26,503.9166666666667,10968.0,23847.833333333332,50.391666666666666,26.134627755490726,36.1625
102,2016-10-27,574.1666666666666,13032.0,21065.333333333332,57.41666666666667,25.06178168269559,36.68
102,2016-10-28,863.75,20197.333333333332,976.0,86.375,24.326468428175335,35.881739130434774
102,2016-10-29,829.4166666666666,19802.666666666668,1074.6666666666667,82.94166666666666,23.82506634908879,51.650000000000006
102,2016-10-30,802.0833333333334,19474.666666666668,1510.6666666666667,80.20833333333334,23.42796125450728,49.61428571428572
102,2016-10-31,650.3333333333334,16565.333333333332,7787.166666666667,65.03333333333333,22.33165311762181,38.85125000000001
102,2016-11-01,645.9166666666666,15661.333333333334,8541.5,64.59166666666667,23.460258634144957,45.654285714285706
102,2016-11-02,728.25,18349.333333333332,2260.0,72.82499999999999,22.575908752361578,51.919999999999995
102,2016-11-03,276.75,6936.0,32343.333333333332,27.675,22.69674524221453,52.73000000000001
102,2016-11-04,249.33333333333334,6426.666666666667,33078.5,24.933333333333334,22.06884508990318,42.59
102,2016-11-05,702.6666666666666,17906.666666666668,2026.6666666666667,70.26666666666667,22.321308016877637,47.0825
102,2016-11-06,450.6666666666667,11621.333333333334,18371.5,45.06666666666666,22.05893376166437,42.230000000000004
102,2016-11-07,602.1666666666666,14794.666666666666,14232.166666666666,60.21666666666666,23.152429178683008,38.67499999999999
102,2016-11-08,702.6666666666666,16965.333333333332,11953.333333333334,70.26666666666667,23.559821335009953,47.12
102,2016-11-09,791.75,18293.333333333332,11556.0,79.175,24.619558582361513,43.872499999999995
102,2016-11-10,926.0,20554.666666666668,10749.333333333334,92.60000000000001,25.626281136481577,43.13652173913043
102,2016-11-11,922.75,20277.333333333332,14462.666666666666,92.27499999999999,25.885600917280378,43.77826086956522
102,2016-11-12,922.5,20080.0,18565.333333333332,92.25,26.13290587649402,34.65304347826086
102,2016-11-13,828.4166666666666,17824.0,27732.0,82.84166666666667,26.438005716387398,40.48347826086955
102,2016-11-14,857.5,18117.333333333332,27577.333333333332,85.75,26.923089306741243,43.085
102,2016-11-15,874.25,18376.0,29122.666666666668,87.425,27.062611105064576,42.831304347826084
102,2016-11-16,382.4166666666667,7941.333333333333,64322.166666666664,38.24166666666667,27.39229523449743,44.42749999999999
102,2016-11-17,904.75,18778.666666666668,31977.333333333332,90.47500000000001,27.406203404572565,43.01
102,2016-11-18,956.5833333333334,20170.666666666668,31410.666666666668,95.65833333333333,26.976623782610616,47.3704347826087
102,2016-11-19,967.9166666666666,20290.666666666668,31196.0,96.79166666666667,27.134804042362116,48.725
102,2016-11-20,967.5833333333334,19896.0,29286.666666666668,96.75833333333334,27.663533010543723,30.260000000000005
102,2016-11-21,838.6666666666666,16885.333333333332,28900.0,83.86666666666667,28.253013792377345,27.102499999999996
102,2016-11-22,905.8333333333334,18605.333333333332,0.0,90.58333333333334,27.69464998088959,29.080869565217387
102,2016-11-23,802.0,16642.666666666668,0.0,80.2,27.411732895369333,29.32249999999999
102,2016-11-24,901.6666666666666,18869.333333333332,0.0,90.16666666666666,27.18156738741285,35.21000000000001
102,2016-11-25,602.5,13205.333333333334,501.5,60.25,25.95330800686591,39.995000000000005
102,2016-11-26,571.4166666666666,12469.333333333334,2643.1666666666665,57.141666666666666,26.067219355930995,36.98
102,2016-11-27,976.25,21314.666666666668,0.0,97.625,26.05358790504191,36.252500000000005
102,2016-11-28,983.0,21048.0,0.0,98.3,26.56609495755733,38.254999999999995
102,2016-11-29,991.1666666666666,21264.0,0.0,99.11666666666666,26.514702731794998,48.37999999999999
102,2016-11-30,990.3333333333334,21746.666666666668,0.0,99.03333333333333,25.904411914980585,48.2675
102,2016-12-01,961.0833333333334,21109.333333333332,0.0,96.10833333333333,25.89831841102409,41.83249999999999
102,2016-12-02,772.5,17069.333333333332,4537.5,77.25,25.743462935478828,37.486086956521746
102,2016-12-03,997.1666666666666,21546.666666666668,15129.333333333334,99.71666666666667,26.325261705858082,34.35499999999999
102,2016-12-04,997.1666666666666,21797.333333333332,14393.333333333334,99.71666666666667,26.022524416850178,33.192499999999995
102,2016-12-05,997.0833333333334,21930.666666666668,4700.0,99.70833333333333,25.86215206002756,35.625714285714274
102,2016-12-06,997.1666666666666,22128.0,10762.666666666666,99.71666666666667,25.63366047039447,25.470909090909092
102,2016-12-07,997.1666666666666,22173.333333333332,13356.0,99.71666666666667,25.581252505512126,
102,2016-12-08,876.4166666666666,19552.0,21738.333333333332,87.64166666666667,25.497903738179673,
102,2016-12-09,210.41666666666666,5181.333333333333,61505.166666666664,21.041666666666668,23.10062028220964,
102,2016-12-10,908.9166666666666,20448.0,16289.333333333334,90.89166666666667,25.284726976830115,
102,2016-12-11,926.4166666666666,20762.666666666668,17001.333333333332,92.64166666666667,25.380972926834488,
102,2016-12-12,596.1666666666666,13133.333333333334,37472.166666666664,59.61666666666666,25.8212796108291,
102,2016-12-13,971.8333333333334,21373.333333333332,13758.666666666666,97.18333333333334,25.864528748180494,30.02
102,2016-12-14,976.3333333333334,21381.333333333332,12370.666666666666,97.63333333333334,25.974570237798282,24.7625
102,2016-12-15,941.1666666666666,20285.333333333332,5617.333333333333,94.11666666666667,26.391825237719647,14.495
102,2016-12-16,923.1666666666666,20277.333333333332,6121.333333333333,92.31666666666666,25.897289529633525,14.63
102,2016-12-17,836.1666666666666,18461.333333333332,13669.333333333334,83.61666666666666,25.76409101304829,25.122500000000002
102,2016-12-18,951.4166666666666,19896.0,9614.666666666666,95.14166666666667,27.201322571817897,31.01
102,2016-12-19,951.4166666666666,19114.666666666668,8369.333333333334,95.14166666666667,28.31320699055989,14.577499999999995
102,2016-12-20,949.5,19048.0,5250.666666666667,94.95,28.35506352372952,19.604545454545455
102,2016-12-21,950.8333333333334,19333.333333333332,7172.0,95.08333333333333,27.97581178160919,25.28
102,2016-12-22,948.8333333333334,19549.333333333332,11241.333333333334,94.88333333333333,27.608513220115494,32.35217391304349
102,2016-12-23,946.0,19506.666666666668,9058.666666666666,94.6,27.586278195488717,32.7575
102,2016-12-24,950.5,19746.666666666668,9993.333333333334,95.05,27.380625422012155,37.03217391304348
102,2016-12-25,951.1666666666666,19656.0,9784.0,95.11666666666667,27.526216196355087,30.89000000000001
102,2016-12-26,951.3333333333334,19648.0,9313.333333333334,95.13333333333334,27.542249140427067,33.65749999999999
102,2016-12-27,951.3333333333334,20061.333333333332,9894.666666666666,95.13333333333334,26.974782888032255,38.51
102,2016-12-28,951.4166666666666,19904.0,10869.333333333334,95.14166666666667,27.19038956435334,28.02434782608696
102,2016-12-29,951.3333333333334,19976.0,10542.666666666666,95.13333333333334,27.090013571841766,31.1975
102,2016-12-30,947.5833333333334,19880.0,12134.666666666666,94.75833333333334,27.113530488486475,28.727272727272727
102,2016-12-31,903.0,18682.666666666668,14274.666666666666,90.3,27.493746431630033,28.340000000000007
102,2017-01-01,901.5,18909.333333333332,14729.333333333334,90.14999999999999,27.119054964038924,31.63217391304348
102,2017-01-02,757.8333333333334,16098.666666666666,19767.0,75.78333333333333,26.777426356910162,32.42545454545453
102,2017-01-03,480.8333333333333,10082.666666666666,39700.166666666664,48.083333333333336,27.127151657409854,36.977391304347826
102,2017-01-04,0.0,200.0,67884.33333333333,0.0,0.0,34.182500000000005
102,2017-01-05,34.416666666666664,885.3333333333334,57958.833333333336,3.4416666666666664,22.11296749497992,20.45
102,2017-01-06,747.9166666666666,16082.666666666666,14697.833333333334,74.79166666666667,26.453320172166034,15.304999999999994
102,2017-01-07,894.0,19562.666666666668,6585.5,89.4,25.995280125408943,11.997500000000002
102,2017-01-08,617.5,13194.666666666666,23646.666666666668,61.75000000000001,26.620951647130152,11.7125
102,2017-01-09,703.0,15069.333333333334,20166.0,70.3,26.53666386480269,13.632500000000002
102,2017-01-10,448.9166666666667,9722.666666666666,24810.166666666668,44.891666666666666,26.264272204699214,21.709999999999997
102,2017-01-11,715.0,15706.666666666666,23135.833333333332,71.5,25.89447156196944,40.175000000000004
102,2017-01-12,802.25,17629.333333333332,16182.666666666666,80.22500000000001,25.88563804643776,46.355
102,2017-01-13,737.25,16192.0,21064.666666666668,73.725,25.899973752470355,28.055652173913042
102,2017-01-14,865.1666666666666,18834.666666666668,16442.333333333332,86.51666666666667,26.129246012081737,22.7525
102,2017-01-15,802.1666666666666,17589.333333333332,18996.0,80.21666666666667,25.94180974580554,22.909999999999997
102,2017-01-16,828.0,18213.333333333332,15662.666666666666,82.8,25.859846266471447,26.802500000000006
102,2017-01-17,851.8333333333334,18984.0,19976.0,85.18333333333334,25.524188497916377,35.63
102,2017-01-18,851.8333333333334,18914.666666666668,24142.666666666668,85.18333333333334,25.617749600545135,36.76250000000001
102,2017-01-19,667.3333333333334,14709.333333333334,37876.5,66.73333333333333,25.806842216582066,35.29478260869565
102,2017-01-20,880.1666666666666,19114.666666666668,18044.0,88.01666666666667,26.192878359840027,36.99499999999999
102,2017-01-21,971.4166666666666,21261.333333333332,13430.666666666666,97.14166666666667,25.989629713825828,46.1675
102,2017-01-22,976.25,21664.0,15804.0,97.625,25.63347219657804,43.8425
102,2017-01-23,792.9166666666666,17586.666666666668,28487.0,79.29166666666667,25.646555945160475,39.027826086956516
102,2017-01-24,893.25,19528.0,22709.333333333332,89.325,26.019580858254816,30.004999999999995
102,2017-01-25,985.5,21453.333333333332,15449.333333333334,98.55000000000001,26.13044981354879,33.4475
102,2017-01-26,901.5833333333334,19640.0,16525.333333333332,90.15833333333333,26.112558695406197,36.891304347826086
102,2017-01-27,901.5833333333334,19762.666666666668,17172.0,90.15833333333333,25.95047831489228,31.866956521739134
102,2017-01-28,902.8333333333334,19962.666666666668,17294.666666666668,90.28333333333333,25.72610678822691,28.355000000000008
102,2017-01-29,901.5833333333334,19850.666666666668,20133.333333333332,90.15833333333333,25.83543723692459,27.544999999999998
102,2017-01-30,772.9166666666666,16936.0,28898.333333333332,77.29166666666667,25.96013013042565,18.08000000000001
102,2017-01-31,589.9166666666666,13368.0,26069.5,58.99166666666667,25.102054450096418,18.567499999999995
102,2017-02-01,976.25,22013.333333333332,10344.0,97.625,25.22669026347668,31.0025
102,2017-02-02,976.1666666666666,21984.0,9164.0,97.61666666666666,25.258194090651788,26.268421052631577
102,2017-02-03,976.25,21720.0,13833.333333333334,97.625,25.567382213014117,
102,2017-02-04,954.25,21122.666666666668,15109.333333333334,95.42500000000001,25.697948885872997,20.641052631578948
102,2017-02-05,986.0,22090.666666666668,15548.0,98.6,25.389440487687104,29.190434782608694
102,2017-02-06,986.1666666666666,22056.0,12513.333333333334,98.61666666666666,25.433644913956392,27.9425
102,2017-02-07,986.0,22258.666666666668,14813.333333333334,98.6,25.197810590631363,36.77818181818182
102,2017-02-08,986.1666666666666,22208.0,17337.333333333332,98.61666666666666,25.25956737311879,38.71142857142858
102,2017-02-09,974.5,21322.666666666668,12640.0,97.45,25.997127469984992,16.79391304347826
102,2017-02-10,986.0,21997.333333333332,7649.333333333333,98.6,25.49716632319069,20.33913043478261
102,2017-02-11,986.1666666666666,22397.333333333332,16422.666666666668,98.61666666666666,25.046038466880976,31.714999999999993
102,2017-02-12,986.0833333333334,22224.0,18936.0,98.60833333333333,25.239248985081193,33.365
102,2017-02-13,986.0833333333334,21458.666666666668,17705.333333333332,98.60833333333333,26.139418546249114,26.42750000000001
102,2017-02-14,986.1666666666666,22136.0,16724.0,98.61666666666666,25.341727151347225,30.057499999999994
102,2017-02-15,986.0,22101.333333333332,16325.333333333334,98.6,25.37718689671814,32.277499999999996
102,2017-02-16,986.0833333333334,21480.0,16049.333333333334,98.60833333333333,26.113457609145456,20.96
102,2017-02-17,985.9166666666666,21864.0,15769.333333333334,98.59166666666667,25.650487737325694,23.939130434782605
102,2017-02-18,984.0,22002.666666666668,15306.666666666666,98.4,25.43928008726215,43.05043478260869
102,2017-02-19,986.1666666666666,22002.666666666668,15606.666666666666,98.61666666666666,25.495294762251042,46.085
102,2017-02-20,986.0,21690.666666666668,14656.0,98.6,25.857649987705923,32.0225
102,2017-02-21,986.0833333333334,21861.333333333332,12396.0,98.60833333333333,25.657953286370656,35.10235294117646
102,2017-02-22,986.0833333333334,22146.666666666668,10606.666666666666,98.60833333333333,25.327381221151914,51.468421052631584
102,2017-02-23,986.0,22378.666666666668,8546.666666666666,98.6,25.062693636796947,56.537272727272736
102,2017-02-24,986.0,22506.666666666668,8694.666666666666,98.6,24.920156990521324,57.05272727272729
102,2017-02-25,986.0833333333334,22056.0,10932.0,98.60833333333333,25.43149571293274,50.0825
102,2017-02-26,986.0833333333334,21370.666666666668,10594.666666666666,98.60833333333333,26.247055283462274,27.897499999999997
102,2017-02-27,992.8333333333334,21885.333333333332,11892.0,99.28333333333333,25.805258976077333,37.55428571428571
102,2017-02-28,997.0,22221.333333333332,16062.666666666666,99.7,25.52172836913476,43.46374999999999
102,2017-03-01,634.3333333333334,14162.666666666666,36719.166666666664,63.43333333333333,25.477542678717125,57.51304347826087
102,2017-03-02,545.1666666666666,11896.0,32671.5,54.516666666666666,26.068339964880817,30.003636363636364
102,2017-03-03,262.0,5301.333333333333,57549.833333333336,26.200000000000003,28.112613179074447,19.52521739130435
102,2017-03-04,861.5,18210.666666666668,11900.0,86.15,26.910048140284083,11.547499999999998
102,2017-03-05,924.6666666666666,20141.333333333332,11314.666666666666,92.46666666666667,26.114518513614897,13.1225
102,2017-03-06,983.8333333333334,21848.0,6977.333333333333,98.38333333333334,25.615030869848244,36.79999999999999
102,2017-03-07,971.0,21749.333333333332,15324.0,97.1,25.395590669445806,45.31999999999999
102,2017-03-08,955.5,21088.0,16818.666666666668,95.55,25.773911703338392,44.48
102,2017-03-09,997.0,21752.0,14225.333333333334,99.7,26.072399472845408,37.602500000000006
102,2017-03-10,994.3333333333334,21682.666666666668,13412.0,99.43333333333332,26.085810990858032,23.600000000000005
102,2017-03-11,889.8333333333334,18584.0,7872.0,88.98333333333333,27.23670152341321,13.167500000000002
102,2017-03-12,98.75,2432.0,63416.5,9.875,23.09715940241228,12.928181818181821
102,2017-03-13,721.9166666666666,16514.666666666668,28167.333333333332,72.19166666666666,24.865791855051402,19.2125
102,2017-03-14,925.8333333333334,20322.666666666668,12624.0,92.58333333333333,25.914161253991168,17.922499999999996
102,2017-03-15,209.58333333333334,4533.333333333333,41759.833333333336,20.958333333333336,26.298085171568626,16.355
102,2017-03-16,796.5,17786.666666666668,24574.666666666668,79.65,25.472774550224887,23.563478260869573
102,2017-03-17,965.9166666666666,21672.0,19394.666666666668,96.59166666666667,25.352786878101803,25.78608695652174
102,2017-03-18,951.25,20997.333333333332,18838.666666666668,95.125,25.77006802451105,29.47999999999999
102,2017-03-19,951.3333333333334,21040.0,18369.333333333332,95.13333333333334,25.720062315166874,31.82782608695653
102,2017-03-20,951.3333333333334,21176.0,15344.0,95.13333333333334,25.55487868866222,27.77000000000001
102,2017-03-21,951.25,21301.333333333332,17222.666666666668,95.125,25.40229289246369,38.3525
102,2017-03-22,932.5,19888.0,15009.333333333334,93.25,26.6712129592384,19.7525
102,2017-03-23,938.25,20786.666666666668,10253.333333333334,93.825,25.67549110006414,22.1825
102,2017-03-24,712.0,15818.666666666666,13461.333333333334,71.2,25.603253540121372,38.918260869565216
102,2017-03-25,935.5,21061.333333333332,12305.333333333334,93.55,25.26637677260066,35.18749999999999
102,2017-03-26,976.25,21669.333333333332,19276.0,97.625,25.62716319529904,37.895
102,2017-03-27,976.0833333333334,21602.666666666668,19558.166666666668,97.60833333333333,25.70186100995762,46.36869565217391
102,2017-03-28,976.1666666666666,21520.0,15276.0,97.61666666666666,25.80279455803387,45.4175
102,2017-03-29,976.1666666666666,21613.333333333332,16669.333333333332,97.61666666666666,25.69136978202755,37.685
102,2017-03-30,805.3333333333334,17685.333333333332,25168.166666666668,80.53333333333333,25.902844792923197,33.96363636363637
102,2017-03-31,957.3333333333334,21112.0,15608.0,95.73333333333333,25.794008673319013,37.872499999999995
102,2017-04-01,976.25,21856.0,17433.333333333332,97.625,25.40828796059053,35.165000000000006
102,2017-04-02,976.25,21789.333333333332,18780.0,97.625,25.486027184555137,40.99217391304347
102,2017-04-03,976.1666666666666,21842.666666666668,17936.0,97.61666666666666,25.421627650266554,49.25652173913044
102,2017-04-04,557.8333333333334,12797.333333333334,42811.5,55.78333333333333,24.795337136208932,53.490434782608695
102,2017-04-05,706.75,16008.0,32622.166666666668,70.675,25.113877956854907,44.92869565217392
102,2017-04-06,959.6666666666666,21509.333333333332,20158.666666666668,95.96666666666667,25.379233304405325,45.005
102,2017-04-07,976.25,21362.666666666668,18505.333333333332,97.625,25.995047824865814,32.432
102,2017-04-08,976.25,21536.0,17496.0,97.625,25.78582567174344,36.0875
102,2017-04-09,968.3333333333334,21786.666666666668,16602.666666666668,96.83333333333334,25.282448490412072,49.669999999999995
102,2017-04-10,967.3333333333334,21888.0,16785.333333333332,96.73333333333333,25.139411752761532,66.08
102,2017-04-11,976.1666666666666,22040.0,15824.0,97.61666666666666,25.194017190965916,61.775000000000006
102,2017-04-12,976.1666666666666,21560.0,17548.0,97.61666666666666,25.754922954030096,49.74499999999998
102,2017-04-13,976.1666666666666,21333.333333333332,15790.666666666666,97.61666666666666,26.028569010416664,41.6495652173913
102,2017-04-14,976.25,21872.0,15869.333333333334,97.625,25.389701063764935,47.17250000000001
102,2017-04-15,692.0,15797.333333333334,31232.166666666668,69.19999999999999,24.917665428764344,57.51499999999999
102,2017-04-16,949.5833333333334,21669.333333333332,18177.333333333332,94.95833333333333,24.927146787062103,65.78750000000001
102,2017-04-17,965.0,21352.0,18530.666666666668,96.5,25.708325527663295,52.89499999999999
102,2017-04-18,976.25,21549.333333333332,14673.333333333334,97.625,25.769871071030813,43.182500000000005
102,2017-04-19,976.1666666666666,21850.666666666668,11357.333333333334,97.61666666666666,25.412320244487834,48.14000000000001
102,2017-04-20,976.1666666666666,22056.0,14236.0,97.61666666666666,25.175740791117562,51.131428571428565
102,2017-04-21,976.1666666666666,21840.0,17630.666666666668,97.61666666666666,25.424731634106635,55.60347826086956
102,2017-04-22,976.25,21362.666666666668,14125.333333333334,97.625,25.995047824865814,42.394999999999996
102,2017-04-23,726.4166666666666,16458.666666666668,22799.666666666668,72.64166666666667,25.1059227492439,48.29750000000001
102,2017-04-24,946.4166666666666,21493.333333333332,14380.0,94.64166666666667,25.047457221877583,52.15217391304348
102,2017-04-25,979.0,22280.0,18981.333333333332,97.89999999999999,24.994965589467384,55.05565217391304
102,2017-04-26,985.0,22186.666666666668,21364.0,98.5,25.253943810096153,63.132173913043474
102,2017-04-27,970.3333333333334,21762.666666666668,22705.333333333332,97.03333333333333,25.362606196136095,67.445
102,2017-04-28,970.8333333333334,21546.666666666668,20760.0,97.08333333333333,25.63006007632013,64.46000000000001
102,2017-04-29,976.1666666666666,21946.666666666668,14036.0,97.61666666666666,25.30116064196031,58.091428571428565
102,2017-04-30,976.1666666666666,21888.0,12192.0,97.61666666666666,25.368975643680958,47.176249999999996
102,2017-05-01,976.25,22082.666666666668,18820.0,97.625,25.147485584470473,64.6504347826087
102,2017-05-02,976.25,21592.0,23022.666666666668,97.625,25.718948761887116,51.949999999999996
102,2017-05-03,508.8333333333333,10997.333333333334,46206.333333333336,50.88333333333333,26.319231429841576,45.30500000000001
102,2017-05-04,556.1666666666666,12376.0,37870.5,55.61666666666667,25.562874829418945,45.1175
102,2017-05-05,143.16666666666666,3266.6666666666665,59848.833333333336,14.316666666666666,24.92999149659864,51.11750000000001
102,2017-05-06,951.3333333333334,21504.0,16600.0,95.13333333333334,25.165090732473544,50.039130434782614
102,2017-05-07,951.3333333333334,21021.333333333332,20793.333333333332,95.13333333333334,25.74290139117933,40.152499999999996
102,2017-05-08,951.3333333333334,20861.333333333332,19212.0,95.13333333333334,25.940341514338062,40.694782608695654
102,2017-05-09,960.5833333333334,21213.333333333332,18618.666666666668,96.05833333333334,25.757942462811645,42.32750000000001
102,2017-05-10,971.25,21605.333333333332,17028.0,97.125,25.571434908047397,42.642500000000005
102,2017-05-11,971.1666666666666,21744.0,16708.0,97.11666666666666,25.406179737960922,49.13
102,2017-05-12,971.0833333333334,21840.0,15432.0,97.10833333333333,25.292333765771264,54.51565217391305
102,2017-05-13,971.25,21933.333333333332,15980.0,97.125,25.189029255319152,49.53826086956522
102,2017-05-14,971.1666666666666,21685.333333333332,17176.0,97.11666666666666,25.47491263936711,48.537499999999994
102,2017-05-15,971.1666666666666,21589.333333333332,12278.666666666666,97.11666666666666,25.588190412961136,51.538181818181826
102,2017-05-16,690.5,16136.625,30846.833333333332,69.05,24.340865370959953,55.82749999999999
102,2017-05-17,923.0,21714.0,22256.0,92.30000000000001,24.1794771422431,73.87142857142855
102,2017-05-18,916.9166666666666,21471.333333333332,24357.333333333332,91.69166666666668,24.291587103217726,75.86999999999998
102,2017-05-19,934.4166666666666,21472.083333333332,23744.0,93.44166666666666,24.754344465358766,60.32750000000001
102,2017-05-20,951.25,21703.583333333332,20140.0,95.125,24.93149172755651,55.1225
102,2017-05-21,951.3333333333334,21760.541666666668,15370.666666666666,95.13333333333334,24.86841179785787,58.91000000000002
102,2017-05-22,951.3333333333334,22181.916666666668,9068.0,95.13333333333334,24.396003250896314,56.93
102,2017-05-23,953.5833333333334,22806.375,16753.333333333332,95.35833333333333,23.78413869416385,57.65391304347826
102,2017-05-24,948.4166666666666,22448.583333333332,16666.666666666668,94.84166666666667,24.03229664331701,62.90749999999999
102,2017-05-25,919.4166666666666,21624.583333333332,16137.5,91.94166666666666,24.18519881564834,57.48500000000001
102,2017-05-26,489.1666666666667,11417.75,45619.833333333336,48.91666666666667,24.370327389858378,56.80250000000001
102,2017-05-27,926.3333333333334,22141.083333333332,16666.666666666668,92.63333333333334,23.798712549195248,58.53200000000002
102,2017-05-28,926.5,22024.083333333332,19502.666666666668,92.65,23.929444660958268,64.59565217391305
102,2017-05-29,917.1666666666666,21765.166666666668,15814.666666666666,91.71666666666667,23.970180436119897,61.445000000000014
102,2017-05-30,901.6666666666666,21500.458333333332,18656.0,90.16666666666666,23.855214972807424,61.18571428571429
102,2017-05-31,215.33333333333334,5130.041666666667,66149.5,21.53333333333333,23.87676080170456,62.32470588235293
102,2017-06-01,60.0,1632.0416666666667,71269.83333333333,6.0,20.912456279200388,57.461818181818174
102,2017-06-02,487.9166666666667,11915.208333333334,43870.0,48.791666666666664,23.293194388590678,52.99250000000001
102,2017-06-03,901.5833333333334,22043.166666666668,16708.0,90.15833333333333,23.26574310002848,54.26749999999999
102,2017-06-04,651.25,15936.708333333334,32986.666666666664,65.125,23.24524616909075,53.9375
102,2017-06-05,802.1666666666666,19976.541666666668,25002.666666666668,80.21666666666667,22.841748411852514,63.49181818181818
102,2017-06-06,319.0833333333333,7977.666666666667,58196.833333333336,31.90833333333333,22.751669591498487,54.668000000000006
102,2017-06-07,802.0833333333334,19484.333333333332,23784.0,80.20833333333334,23.41633805507559,56.17249999999999
102,2017-06-08,819.3333333333334,20227.541666666668,21277.333333333332,81.93333333333334,23.041065434023878,60.50749999999999
102,2017-06-09,884.6666666666666,21911.5,18121.333333333332,88.46666666666667,22.966382442502287,62.412499999999994
102,2017-06-10,901.5833333333334,22714.208333333332,18885.333333333332,90.15833333333333,22.578407543491803,68.82500000000002
102,2017-06-11,901.6666666666666,22875.375,19854.666666666668,90.16666666666666,22.42140535643921,75.2075
102,2017-06-12,588.25,15309.5,37742.5,58.825,21.856769217370477,75.3408695652174
102,2017-06-13,802.0833333333334,20251.833333333332,26293.333333333332,80.20833333333334,22.52891027698453,73.61
102,2017-06-14,704.9166666666666,17177.208333333332,30516.666666666668,70.49166666666666,23.343729053113822,64.82000000000001
102,2017-06-15,951.3333333333334,23278.458333333332,11584.0,95.13333333333334,23.246819156241852,66.44260869565218
102,2017-06-16,951.3333333333334,23371.541666666668,15694.666666666666,95.13333333333334,23.154232563225335,67.2275
102,2017-06-17,951.3333333333334,23515.375,16188.0,95.13333333333334,23.01260818129037,74.075
102,2017-06-18,924.8333333333334,22773.458333333332,18861.333333333332,92.48333333333333,23.100401356598717,77.36782608695651
102,2017-06-19,914.5833333333334,22196.541666666668,19270.666666666668,91.45833333333333,23.438132566947676,68.795
102,2017-06-20,926.4166666666666,22366.708333333332,10894.666666666666,92.64166666666667,23.560761498829798,60.8
102,2017-06-21,926.3333333333334,22830.708333333332,8552.0,92.63333333333334,23.079847987390277,60.199999999999996
102,2017-06-22,940.0,23317.416666666668,11118.666666666666,94.0,22.93149970158215,60.800000000000004
102,2017-06-23,946.5,23733.416666666668,11388.0,94.65,22.68534520595082,69.8
102,2017-06-24,937.3333333333334,22895.833333333332,20348.0,93.73333333333333,23.287488019411587,60.8
102,2017-06-25,951.3333333333334,23084.916666666668,13316.0,95.13333333333334,23.441718197428095,57.65
102,2017-06-26,918.3333333333334,22444.0,15192.0,91.83333333333333,23.274755440701796,56.74181818181818
102,2017-06-27,815.3333333333334,19913.916666666668,19238.666666666668,81.53333333333333,23.289681559936454,58.1942857142857
102,2017-06-28,789.0,19394.75,20884.0,78.9,23.14077263176891,62.130434782608695
102,2017-06-29,489.6666666666667,11146.819458333333,34735.666666666664,48.96666666666666,24.988179207835596,68.66315789473684
102,2017-06-30,819.5,17445.833333333332,25418.666666666668,81.95,26.720358251731547,74.7235294117647
102,2017-07-01,802.1666666666666,16866.041666666668,27998.666666666668,80.21666666666667,27.05431113636457,71.045
102,2017-07-02,802.1666666666666,16799.583333333332,24826.666666666668,80.21666666666667,27.161336673363262,68.86869565217393
102,2017-07-03,802.1666666666666,16755.833333333332,20353.333333333332,80.21666666666667,27.232255764990633,67.415
102,2017-07-04,802.0,16923.958333333332,18950.666666666668,80.2,26.956124823044252,65.36000000000001
102,2017-07-05,802.1666666666666,16995.041666666668,19437.333333333332,80.21666666666667,26.848956762715925,70.52782608695652
102,2017-07-06,802.1666666666666,17046.208333333332,19481.333333333332,80.21666666666667,26.768365724863873,71.6375
102,2017-07-07,802.1666666666666,17205.041666666668,23294.666666666668,80.21666666666667,26.521245791164255,72.53272727272729
102,2017-07-08,802.0,16834.875,24258.666666666668,80.2,27.098765707101087,68.3
102,2017-07-09,802.1666666666666,16839.958333333332,20468.0,80.21666666666667,27.09621543336492,65.6375
102,2017-07-10,637.8333333333334,13503.5,31023.333333333332,63.78333333333334,26.868653394387465,69.27636363636363
102,2017-07-11,802.1666666666666,17243.333333333332,21341.333333333332,80.21666666666667,26.462350989110124,72.62
102,2017-07-12,802.0,17171.416666666668,22665.333333333332,80.2,26.567658463434874,71.85826086956521
102,2017-07-13,802.1666666666666,16844.291666666668,24401.333333333332,80.21666666666667,27.089244707859322,70.6925
102,2017-07-14,802.0,16809.166666666668,23341.333333333332,80.2,27.14021119428883,71.05999999999999
102,2017-07-15,802.1666666666666,16591.458333333332,20078.666666666668,80.21666666666667,27.502051340005107,65.39391304347826
102,2017-07-16,802.0,17118.416666666668,17165.333333333332,80.2,26.649914078891644,68.79499999999999
102,2017-07-17,750.5,15971.958333333334,22638.666666666668,75.05,26.72868334346394,67.95304347826087
102,2017-07-18,768.8333333333334,16564.0,22041.666666666668,76.88333333333334,26.402923676513996,71.0913043478261
102,2017-07-19,102.5,2531.5,64875.0,10.25,23.031963921258804,71.86608695652174
102,2017-07-20,423.3333333333333,9041.875,48980.0,42.333333333333336,26.632320299839478,71.19500000000001
102,2017-07-21,603.1666666666666,12892.25,35398.666666666664,60.31666666666666,26.61298885419966,73.47500000000001
102,2017-07-22,603.1666666666666,12862.625,33986.666666666664,60.31666666666666,26.6742834806702,69.46249999999999
102,2017-07-23,603.3333333333334,12966.833333333334,30185.333333333332,60.333333333333336,26.467226213887567,70.36250000000001
102,2017-07-24,296.8333333333333,6638.583333333333,49932.0,29.683333333333334,25.434446773700888,67.25
102,2017-07-25,351.5,7309.041666666667,41394.333333333336,35.15,27.35583210293187,60.6575
102,2017-07-26,827.0,17573.875,15044.0,82.69999999999999,26.768437050261635,65.27749999999999
102,2017-07-27,851.8333333333334,18201.958333333332,17473.333333333332,85.18333333333334,26.620827581891753,67.6713043478261
102,2017-07-28,851.6666666666666,18095.833333333332,20370.666666666668,85.16666666666667,26.77170926394965,65.39750000000001
102,2017-07-29,845.0,17858.041666666668,20697.333333333332,84.5,26.91583856945867,62.2175
102,2017-07-30,402.1666666666667,9161.541666666666,44873.0,40.21666666666667,24.97023032574273,63.08272727272727
102,2017-07-31,685.6666666666666,15226.458333333334,28634.666666666668,68.56666666666666,25.615284067846076,68.132
102,2017-08-01,802.0,17524.083333333332,25905.333333333332,80.2,26.032992691010943,71.18521739130436
