ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
102,2017-08-02,802.1666666666666,17379.708333333332,28560.0,80.21666666666667,26.254706358548724,72.5704347826087
102,2017-08-03,802.0,17632.25,24070.666666666668,80.2,25.873290892162565,72.67249999999999
102,2017-08-04,802.0,17679.166666666668,23580.0,80.2,25.804628800377095,73.67000000000002
102,2017-08-05,768.1666666666666,16148.125,15485.333333333334,76.81666666666666,27.059414362692607,63.995000000000005
102,2017-08-06,460.0,10440.958333333334,19340.666666666668,46.0,25.061237194861587,61.0025
102,2017-08-07,139.66666666666666,2983.25,47806.666666666664,13.966666666666667,26.631041835433024,63.379999999999995
102,2017-08-08,802.1666666666666,17104.625,23736.0,80.21666666666667,26.676944913372196,63.046086956521734
102,2017-08-09,802.1666666666666,16739.958333333332,25825.333333333332,80.21666666666667,27.25808092247674,64.94
102,2017-08-10,802.0,16728.166666666668,24317.333333333332,80.2,27.27162769380984,67.68695652173913
102,2017-08-11,802.0,16928.333333333332,22113.333333333332,80.2,26.949158216008662,67.9475
102,2017-08-12,802.1666666666666,17051.666666666668,22108.0,80.21666666666667,26.759797022122306,70.1675
102,2017-08-13,802.0,16911.458333333332,21050.666666666668,80.2,26.976049276255004,65.5775
102,2017-08-14,802.0,16976.0,19406.666666666668,80.2,26.873488061577127,67.3775
102,2017-08-15,802.0,17076.5,18313.333333333332,80.2,26.715330034452805,69.3275
102,2017-08-16,802.1666666666666,16984.333333333332,19061.333333333332,80.21666666666667,26.865884573364994,65.1425
102,2017-08-17,802.0,17090.583333333332,17665.333333333332,80.2,26.69331551975503,68.08999999999999
102,2017-08-18,802.0,17354.916666666668,18025.333333333332,80.2,26.286748711940422,75.84500000000001
102,2017-08-19,802.0,16899.833333333332,19633.333333333332,80.2,26.994605469481947,68.4725
102,2017-08-20,802.0,16739.583333333332,18122.666666666668,80.2,27.25302800248911,67.1
102,2017-08-21,285.1666666666667,5981.333333333333,48914.0,28.51666666666667,27.119756836082626,70.01
102,2017-08-22,0.0,0.0,70334.0,0.0,0.0,72.68000000000002
102,2017-08-23,0.0,0.0,67715.33333333333,0.0,0.0,63.5409090909091
102,2017-08-24,221.16666666666666,4532.916666666667,47033.333333333336,22.116666666666667,27.754088917486285,58.96086956521738
102,2017-08-25,891.5,18342.666666666668,11906.666666666666,89.14999999999999,27.646738932906885,56.652499999999996
102,2017-08-26,803.1666666666666,16590.0,17029.333333333332,80.31666666666666,27.538756613756615,56.42000000000001
102,2017-08-27,802.0,16699.666666666668,19864.0,80.2,27.318170023353762,58.61750000000001
102,2017-08-28,642.1666666666666,13629.75,29029.666666666668,64.21666666666667,26.80062404340179,61.1675
102,2017-08-29,544.1666666666666,11523.833333333334,34412.666666666664,54.41666666666667,26.8608656455944,58.82750000000001
102,2017-08-30,702.8333333333334,14673.416666666666,25592.0,70.28333333333333,27.24621244389419,58.511428571428574
102,2017-08-31,716.8333333333334,14819.5,25621.666666666668,71.68333333333334,27.515010253007482,59.629999999999995
102,2017-09-01,626.8333333333334,12797.916666666666,29104.666666666668,62.68333333333334,27.861073308372674,51.00285714285714
102,2017-09-02,511.5,10131.333333333334,37548.666666666664,51.15,28.718653352635393,52.80956521739132
102,2017-09-03,802.0,15216.0,19920.0,80.2,29.98188310550298,56.96
102,2017-09-04,802.3333333333334,15246.5,22120.0,80.23333333333333,29.934341943688352,66.72434782608696
102,2017-09-05,802.0,15132.833333333334,24365.333333333332,80.2,30.14665682786876,60.69499999999999
102,2017-09-06,802.3333333333334,14885.166666666666,22821.333333333332,80.23333333333333,30.660989874334255,58.002500000000005
102,2017-09-07,802.1666666666666,14786.166666666666,23234.666666666668,80.21666666666667,30.85986714308795,56.315
102,2017-09-08,802.1666666666666,14753.333333333334,25293.333333333332,80.21666666666667,30.928545338153334,53.223636363636366
102,2017-09-09,802.3333333333334,14853.333333333334,23872.0,80.23333333333333,30.726701825254338,52.13
102,2017-09-10,66.83333333333333,1408.6666666666667,64950.333333333336,6.683333333333333,26.987951569648207,51.61181818181819
102,2017-09-11,620.6666666666666,11668.0,32582.0,62.06666666666667,30.258475221879404,54.935
102,2017-09-12,636.8333333333334,12070.333333333334,34637.333333333336,63.68333333333334,30.01176668231568,60.4625
102,2017-09-13,627.3333333333334,12012.416666666666,36005.666666666664,62.73333333333333,29.70660450876061,63.537499999999994
102,2017-09-14,690.3333333333334,13388.25,31965.0,69.03333333333333,29.33054066895308,65.29249999999998
102,2017-09-15,802.1666666666666,15593.166666666666,25245.333333333332,80.21666666666667,29.262762891152462,64.24347826086957
102,2017-09-16,836.6666666666666,16394.25,24584.0,83.66666666666667,29.029927498292928,65.555
102,2017-09-17,976.3333333333334,18841.583333333332,16986.666666666668,97.63333333333334,29.475810743671282,69.43249999999999
102,2017-09-18,969.3333333333334,18738.083333333332,15901.333333333334,96.93333333333334,29.4261211940626,69.93500000000002
102,2017-09-19,951.5,18401.666666666668,15512.0,95.15,29.412820396703193,68.33
102,2017-09-20,930.8333333333334,17920.0,14272.0,93.08333333333333,29.547378782242063,64.9025
102,2017-09-21,901.5,17299.833333333332,14813.333333333334,90.14999999999999,29.642091927667895,65.82499999999999
102,2017-09-22,902.8333333333334,17274.083333333332,14613.333333333334,90.28333333333333,29.730185071727554,62.4425
102,2017-09-23,285.6666666666667,6155.138875000001,44939.666666666664,28.566666666666666,26.400171551323805,65.28434782608694
102,2017-09-24,613.6666666666666,12785.083333333334,28881.666666666668,61.36666666666667,27.303228806139103,71.0109090909091
102,2017-09-25,802.3333333333334,16026.0,18376.0,80.23333333333333,28.47834421842284,73.13000000000001
102,2017-09-26,515.8333333333334,10896.333333333334,39987.333333333336,51.583333333333336,26.92861767974956,73.59565217391305
102,2017-09-27,633.1666666666666,12592.0,31386.0,63.31666666666666,28.602787925314132,74.08250000000001
102,2017-09-28,802.0,15276.0,16274.666666666666,80.2,29.864122370603123,56.014999999999986
102,2017-09-29,561.8333333333334,10705.5,27759.0,56.18333333333333,29.85283525083161,51.42285714285715
102,2017-09-30,950.6666666666666,18154.833333333332,5021.333333333333,95.06666666666666,29.786607178376133,50.146249999999995
102,2017-10-01,951.3333333333334,18446.0,6517.333333333333,95.13333333333334,29.336989651475175,46.783478260869586
102,2017-10-02,638.3333333333334,13141.0,25614.333333333332,63.83333333333333,27.631479931342955,51.800000000000004
102,2017-10-03,802.1666666666666,15840.583333333334,17714.666666666668,80.21666666666667,28.805703002660188,57.702500000000015
102,2017-10-04,802.1666666666666,16036.416666666666,17221.333333333332,80.21666666666667,28.45393384155161,67.43652173913044
102,2017-10-05,728.1666666666666,14814.166666666666,23236.0,72.81666666666666,27.960092629052518,61.60249999999999
102,2017-10-06,767.1666666666666,14928.833333333334,20960.0,76.71666666666667,29.231351337270535,59.29999999999999
102,2017-10-07,715.0,14434.666666666666,26109.666666666668,71.5,28.17632320339922,68.96260869565216
102,2017-10-08,802.1666666666666,15989.5,20864.0,80.21666666666667,28.537423864966943,68.59249999999999
102,2017-10-09,802.0,15980.833333333334,20744.0,80.2,28.54696772175001,66.23
102,2017-10-10,588.0,11942.333333333334,36855.833333333336,58.8,28.00742456806319,63.349999999999994
102,2017-10-11,901.6666666666666,17727.666666666668,15776.0,90.16666666666666,28.932067891368796,56.331304347826105
102,2017-10-12,844.5,16615.666666666668,18486.833333333332,84.45,28.91125343551267,54.194782608695654
102,2017-10-13,951.5,18382.833333333332,12026.666666666666,95.15,29.44295402413484,54.785
102,2017-10-14,951.3333333333334,18542.5,10768.0,95.13333333333334,29.18431231555136,61.05043478260871
102,2017-10-15,805.3333333333334,16053.5,19122.833333333332,80.53333333333333,28.53586099258382,64.66249999999998
102,2017-10-16,752.6666666666666,14562.0,24525.333333333332,75.26666666666667,29.40131086999649,43.09739130434782
102,2017-10-17,733.6666666666666,14230.333333333334,26594.333333333332,73.36666666666667,29.327075183684308,43.7825
102,2017-10-18,753.1666666666666,14718.666666666666,20227.166666666668,75.31666666666666,29.107684497388046,57.005
102,2017-10-19,790.5,15717.333333333334,15152.0,79.05,28.609353791991854,59.2175
102,2017-10-20,348.6666666666667,6792.333333333333,47514.166666666664,34.86666666666667,29.199571412213114,49.94750000000001
102,2017-10-21,902.5,18001.0,12722.833333333334,90.25,28.519086902579488,54.56857142857143
102,2017-10-22,418.5,11272.333333333334,34999.0,41.85,21.11867551823047,61.6175
102,2017-10-23,926.3333333333334,18478.666666666668,13501.333333333334,92.63333333333334,28.51554645597325,63.267500000000005
102,2017-10-24,453.3333333333333,9304.5,47798.833333333336,45.33333333333333,27.71466614123393,62.419999999999995
102,2017-10-25,852.5,16664.833333333332,18053.333333333332,85.25,29.099025892848214,47.84749999999999
102,2017-10-26,768.8333333333334,14986.5,16376.0,76.88333333333334,29.18213243771246,41.9525
102,2017-10-27,802.1666666666666,15619.666666666666,16450.666666666668,80.21666666666667,29.213116299252366,48.04347826086956
102,2017-10-28,802.1666666666666,15808.333333333334,16400.0,80.21666666666667,28.864468458970304,55.872499999999995
102,2017-10-29,802.1666666666666,15531.833333333334,17485.333333333332,80.21666666666667,29.378318006388316,44.05217391304347
102,2017-10-30,802.1666666666666,15222.833333333334,17338.666666666668,80.21666666666667,29.974652477455287,43.519999999999996
102,2017-10-31,802.1666666666666,15275.833333333334,14200.0,80.21666666666667,29.870654446929613,42.85624999999999
102,2017-11-01,802.1666666666666,15562.5,13053.333333333334,80.21666666666667,29.32042659526997,38.20181818181818
102,2017-11-02,663.8333333333334,13590.5,24438.0,66.38333333333334,27.784888545511777,56.30749999999998
102,2017-11-03,901.6666666666666,17792.5,10866.666666666666,90.16666666666666,28.82664356080121,50.70499999999999
102,2017-11-04,901.6666666666666,17563.333333333332,11938.666666666666,90.16666666666666,29.202774087429617,41.075
102,2017-11-05,854.6666666666666,17313.833333333332,8544.0,85.46666666666667,28.07944835375695,51.995000000000005
102,2017-11-06,484.1666666666667,9809.666666666666,29613.833333333332,48.41666666666667,28.075381992818876,48.8104347826087
102,2017-11-07,789.3333333333334,15953.166666666666,11462.166666666666,78.93333333333334,28.144826697590513,34.362500000000004
102,2017-11-08,926.4166666666666,18064.291666666668,7373.333333333333,92.64166666666667,29.172285870913228,30.769999999999992
102,2017-11-09,743.3333333333334,14824.875,16707.666666666668,74.33333333333333,28.52184438504728,34.820000000000014
102,2017-11-10,795.8333333333334,15421.166666666666,13278.5,79.58333333333333,29.35553045777629,22.310000000000006
102,2017-11-11,501.75,9950.583333333334,31840.666666666668,50.175000000000004,28.68295409816845,24.59
102,2017-11-12,802.125,15972.791666666666,9592.0,80.21249999999999,28.565791567431077,32.9075
102,2017-11-13,802.1666666666666,16209.583333333334,11368.0,80.21666666666667,28.149961014146296,36.65749999999999
102,2017-11-14,802.125,16351.958333333334,13312.0,80.21249999999999,27.90341243530974,36.65749999999999
102,2017-11-15,804.8333333333334,16158.125,15458.666666666666,80.48333333333333,28.33348719469479,36.740000000000016
102,2017-11-16,802.2083333333334,15966.416666666666,15685.333333333334,80.22083333333333,28.580166095154585,41.870000000000005
102,2017-11-17,802.125,15676.25,18237.333333333332,80.21249999999999,29.106159795869544,30.740000000000006
102,2017-11-18,802.1666666666666,15884.5,19224.0,80.21666666666667,28.7260624438219,38.76500000000001
102,2017-11-19,802.1666666666666,15633.208333333334,19082.666666666668,80.21666666666667,29.18781155855013,37.085
102,2017-11-20,802.2083333333334,15570.916666666666,18648.0,80.22083333333333,29.306099958433908,31.827500000000004
102,2017-11-21,802.2083333333334,15767.458333333334,18146.666666666668,80.22083333333333,28.940798867569196,44.27
102,2017-11-22,802.1666666666666,15643.041666666666,16448.0,80.21666666666667,29.16946388126066,34.385
102,2017-11-23,802.2083333333334,15813.291666666666,16888.0,80.22083333333333,28.85691669367454,30.350000000000005
102,2017-11-24,802.25,15822.458333333334,15698.666666666666,80.22500000000001,28.84169653367181,40.595000000000006
102,2017-11-25,802.1666666666666,16061.666666666666,15162.666666666666,80.21666666666667,28.409202379717062,44.21750000000001
102,2017-11-26,802.2083333333334,15877.875,15218.666666666666,80.22083333333333,28.739541045497447,33.905
102,2017-11-27,802.125,15925.416666666666,12802.666666666666,80.21249999999999,28.65076921064336,32.70499999999999
102,2017-11-28,584.875,11839.625,30876.0,58.487500000000004,28.100247755594733,40.78999999999999
102,2017-11-29,802.125,16088.875,11805.333333333334,80.21249999999999,28.359685652352944,43.434285714285714
102,2017-11-30,835.5833333333334,16713.166666666668,10624.0,83.55833333333334,28.439114038499252,33.55250000000001
102,2017-12-01,851.875,17176.791666666668,7074.666666666667,85.1875,28.21102480818352,37.09478260869566
102,2017-12-02,853.0833333333334,17263.416666666668,10306.666666666666,85.30833333333334,28.109281348001474,31.977500000000003
102,2017-12-03,851.9166666666666,17200.0,13349.333333333334,85.19166666666666,28.174337047803615,34.9325
102,2017-12-04,851.875,17032.333333333332,14866.666666666666,85.1875,28.450294293207033,37.4675
102,2017-12-05,829.3333333333334,16466.708333333332,17202.666666666668,82.93333333333334,28.64886138108625,47.53249999999999
102,2017-12-06,845.7083333333334,16614.166666666668,16240.0,84.57083333333333,28.955234405042546,33.785
102,2017-12-07,802.125,15832.708333333334,17298.666666666668,80.21249999999999,28.81853362632735,31.632499999999997
102,2017-12-08,802.1666666666666,15716.375,16354.666666666666,80.21666666666667,29.033357812401967,26.23217391304348
102,2017-12-09,802.1666666666666,16043.458333333334,15925.333333333334,80.21666666666667,28.44144506804002,23.735
102,2017-12-10,802.125,15930.833333333334,15501.333333333334,80.21249999999999,28.641027619396347,27.03363636363637
102,2017-12-11,802.1666666666666,15850.0,14869.333333333334,80.21666666666667,28.788589204346305,27.86
102,2017-12-12,802.1666666666666,15839.875,14200.0,80.21666666666667,28.806991146640293,26.625714285714295
102,2017-12-13,802.125,15446.166666666666,13245.333333333334,80.21249999999999,29.539719941301513,14.69
102,2017-12-14,772.625,14846.666666666666,6026.666666666667,77.2625,29.60225780197575,12.965000000000002
102,2017-12-15,802.1666666666666,15504.458333333334,7800.0,80.21666666666667,29.43018898685952,13.610000000000001
102,2017-12-16,802.1666666666666,15729.958333333334,5938.666666666667,80.21666666666667,29.00828655864561,23.120000000000005
102,2017-12-17,561.375,10938.5,18017.833333333332,56.137499999999996,29.193108058691774,20.372000000000003
102,2017-12-18,851.9166666666666,16921.833333333332,14610.666666666666,85.19166666666666,28.637476074630737,33.8
102,2017-12-19,852.1666666666666,16987.583333333332,14338.666666666666,85.21666666666667,28.53500677782629,39.2
102,2017-12-20,683.7916666666666,12729.791666666666,29000.0,68.37916666666666,30.55536989454964,32.0
102,2017-12-21,851.9166666666666,16371.5,14136.0,85.19166666666666,29.6001342101959,23.0
102,2017-12-22,851.9166666666666,16710.333333333332,11778.666666666666,85.19166666666666,28.999936001010685,29.3
102,2017-12-23,851.9166666666666,16921.166666666668,12522.666666666666,85.19166666666666,28.638604344985403,39.2
102,2017-12-24,851.5,16902.291666666668,13288.0,85.15,28.656562842809773,28.4
102,2017-12-25,575.3333333333334,11047.833333333334,30649.5,57.53333333333334,29.622892372058878,30.2
102,2017-12-26,851.9166666666666,16343.75,11293.333333333334,85.19166666666666,29.650392181856805,12.2
102,2017-12-27,850.5833333333334,16260.791666666666,6717.333333333333,85.05833333333334,29.75501824856484,8.6
102,2017-12-28,802.1666666666666,15040.0,8165.333333333333,80.21666666666667,30.33903848995272,5.032727272727272
102,2017-12-29,802.0833333333334,15545.625,4749.333333333333,80.20833333333334,29.349205072881347,7.0025
102,2017-12-30,603.4583333333334,11809.166666666666,15934.666666666666,60.34583333333333,29.067861007221317,12.628571428571428
102,2017-12-31,426.4166666666667,7816.583333333333,11264.666666666666,42.641666666666666,31.031462666624023,3.796250000000001
102,2018-01-01,793.0,14688.125,8416.0,79.3,30.710852020481394,8.24782608695652
102,2018-01-02,754.2083333333334,14020.041666666666,7138.5,75.42083333333333,30.600396951586166,12.786956521739134
102,2018-01-03,244.45833333333334,4779.458333333333,23389.333333333332,24.445833333333333,29.094520532022166,12.860000000000001
102,2018-01-04,600.375,11742.208333333334,16021.666666666666,60.0375,29.084249129742062,14.516521739130438
102,2018-01-05,717.0833333333334,13724.625,17970.666666666668,71.70833333333333,29.72036778985056,1.1225000000000003
102,2018-01-06,800.2916666666666,15560.333333333334,9456.0,80.02916666666667,29.255965578429482,0.4775
102,2018-01-07,702.3333333333334,14105.583333333334,1344.0,70.23333333333333,28.32287057331514,8.9825
102,2018-01-08,675.1666666666666,13425.166666666666,11389.333333333334,67.51666666666667,28.607265376386803,29.825
102,2018-01-09,530.6666666666666,10538.916666666666,22517.333333333332,53.06666666666666,28.642496988674253,31.212499999999995
102,2018-01-10,844.7916666666666,16856.166666666668,4184.0,84.47916666666667,28.50859683729331,31.25
102,2018-01-11,846.375,16976.375,5005.333333333333,84.6375,28.35978308089919,46.46
102,2018-01-12,819.25,16297.041666666666,5760.0,81.925,28.595171925375006,49.41499999999999
102,2018-01-13,802.1666666666666,15522.291666666666,5261.333333333333,80.21666666666667,29.3963770741899,12.102500000000001
102,2018-01-14,787.625,15793.791666666666,890.6666666666666,78.7625,28.367308093106203,4.752500000000001
102,2018-01-15,394.4583333333333,7972.75,27139.166666666668,39.44583333333333,28.14349485574126,9.71
102,2018-01-16,395.6666666666667,8144.958333333333,38009.0,39.56666666666667,27.63284717710513,24.41
102,2018-01-17,662.125,13210.0,21131.5,66.21249999999999,28.511640487004797,14.472500000000002
102,2018-01-18,951.0,19159.583333333332,3637.3333333333335,95.1,28.23446056151186,9.5825
102,2018-01-19,951.4583333333334,19290.833333333332,5709.333333333333,95.14583333333333,28.055875343787346,24.514999999999997
102,2018-01-20,951.5,19380.458333333332,6536.0,95.15,27.927353799252252,34.685
102,2018-01-21,950.75,19210.166666666668,8560.0,95.075,28.152712105569105,31.377499999999998
102,2018-01-22,934.0,18701.875,4813.333333333333,93.4,28.408399336073696,41.150000000000006
102,2018-01-23,951.125,18941.25,5232.0,95.1125,28.563669460392877,42.552499999999995
102,2018-01-24,769.875,15516.5,20293.5,76.9875,28.22354026359037,22.242499999999996
102,2018-01-25,802.2083333333334,15984.708333333334,14722.666666666666,80.22083333333333,28.547461158624692,19.227499999999996
102,2018-01-26,802.1666666666666,16182.583333333334,15525.333333333334,80.21666666666667,28.19692811029691,25.849999999999998
102,2018-01-27,802.1666666666666,16513.041666666668,16866.666666666668,80.21666666666667,27.632652305963557,40.970000000000006
102,2018-01-28,802.2083333333334,16592.916666666668,19048.0,80.22083333333333,27.501062618754656,36.2525
102,2018-01-29,850.0,17441.083333333332,17888.0,85.0,27.7223796304702,27.9425
102,2018-01-30,901.7083333333334,17966.166666666668,13442.666666666666,90.17083333333333,28.549315302528516,18.954285714285717
102,2018-01-31,901.7083333333334,17959.916666666668,15042.666666666666,90.17083333333333,28.55925038318354,12.668000000000003
102,2018-02-01,898.9166666666666,18095.333333333332,13829.333333333334,89.89166666666667,28.257769805597512,34.33217391304348
102,2018-02-02,852.0833333333334,16774.25,16610.666666666668,85.20833333333333,28.89508638405757,12.47
102,2018-02-03,687.625,13688.625,23042.666666666668,68.7625,28.574383536208593,17.615000000000002
102,2018-02-04,665.0,13373.833333333334,22693.333333333332,66.5,28.284647882058252,28.954999999999988
102,2018-02-05,602.375,12117.375,22877.333333333332,60.2375,28.277657427179292,17.112499999999997
102,2018-02-06,603.2083333333334,12369.75,21450.666666666668,60.32083333333333,27.73904136659548,19.827499999999997
102,2018-02-07,603.4583333333334,12390.333333333334,22296.0,60.34583333333333,27.70443748710913,20.997500000000002
102,2018-02-08,637.4583333333334,12913.375,21000.0,63.74583333333334,28.07999834366392,18.860000000000003
102,2018-02-09,802.1666666666666,16176.75,13973.333333333334,80.21666666666667,28.20709591783819,17.8325
102,2018-02-10,802.1666666666666,16355.708333333334,14194.666666666666,80.21666666666667,27.898463923995276,34.0025
102,2018-02-11,802.1666666666666,16447.416666666668,15501.333333333334,80.21666666666667,27.74290626525274,34.309999999999995
102,2018-02-12,802.1666666666666,16045.166666666666,15818.666666666666,80.21666666666667,28.438416899516294,27.162499999999994
102,2018-02-13,802.2083333333334,16100.916666666666,17176.0,80.22083333333333,28.341419915705284,24.939090909090908
102,2018-02-14,820.7916666666666,16707.0,16349.333333333334,82.07916666666667,27.94599028683918,36.807500000000005
102,2018-02-15,480.7916666666667,10048.291666666666,40338.166666666664,48.079166666666666,27.217594339557444,50.3375
102,2018-02-16,923.3333333333334,18544.666666666668,12530.666666666666,92.33333333333333,28.322039280535883,35.930000000000014
102,2018-02-17,951.4166666666666,18889.458333333332,13554.666666666666,95.14166666666667,28.650769351806304,25.294999999999998
102,2018-02-18,951.375,19020.875,13493.333333333334,95.1375,28.45157294288512,29.779999999999998
102,2018-02-19,951.3333333333334,19143.708333333332,8522.666666666666,95.13333333333334,28.26777872335486,37.2575
102,2018-02-20,951.2916666666666,19494.458333333332,9565.333333333334,95.12916666666666,27.75796077375265,56.577499999999986
102,2018-02-21,949.8333333333334,19531.25,10898.666666666666,94.98333333333333,27.663199288888883,50.41999999999999
102,2018-02-22,951.4166666666666,19472.666666666668,11093.333333333334,95.14166666666667,27.79267591609892,32.322500000000005
102,2018-02-23,951.2916666666666,19350.791666666668,12818.666666666666,95.12916666666666,27.964045039788065,34.955
102,2018-02-24,951.125,19295.625,11013.333333333334,95.1125,28.039081613923706,38.690000000000005
102,2018-02-25,949.75,19421.25,11090.666666666666,94.975,27.817440089249317,41.367500000000014
102,2018-02-26,944.125,19245.708333333332,10920.0,94.4125,27.904910618601114,38.09
102,2018-02-27,945.7083333333334,19338.291666666668,11248.0,94.57083333333334,27.817887581992263,37.48571428571429
102,2018-02-28,920.4583333333334,19094.0,13309.333333333334,92.04583333333333,27.42156603877891,44.165882352941196
102,2018-03-01,875.625,18154.75,17021.333333333332,87.5625,27.435502416722894,37.04782608695652
102,2018-03-02,384.9166666666667,7974.208333333333,51105.666666666664,38.49166666666667,27.457701304378872,29.435000000000006
102,2018-03-03,862.6666666666666,17167.958333333332,10973.333333333334,86.26666666666667,28.58310499290911,28.91749999999999
102,2018-03-04,901.6666666666666,18563.666666666668,11232.0,90.16666666666666,27.629135168459296,27.125
102,2018-03-05,901.7083333333334,18487.541666666668,11152.0,90.17083333333333,27.744183958716945,24.93499999999999
102,2018-03-06,901.7083333333334,18573.25,11853.333333333334,90.17083333333333,27.616155327928304,31.700000000000003
102,2018-03-07,901.7083333333334,18674.333333333332,11880.0,90.17083333333333,27.46667031100322,32.7575
102,2018-03-08,914.0,18904.833333333332,11498.666666666666,91.4,27.501626568161587,28.617499999999996
102,2018-03-09,926.5,19019.166666666668,11378.666666666666,92.65,27.710156421154096,28.4675
102,2018-03-10,926.5,19129.416666666668,10533.333333333334,92.65,27.55045240097058,27.9575
102,2018-03-11,965.0833333333334,19191.458333333332,11506.666666666666,96.50833333333333,28.6049949883665,27.35749999999999
102,2018-03-12,926.4583333333334,19142.291666666668,12328.0,92.64583333333334,27.530683949515506,25.857499999999998
102,2018-03-13,926.4583333333334,19151.333333333332,12744.0,92.64583333333334,27.51768625044963,27.222499999999993
102,2018-03-14,926.4583333333334,18923.625,12693.333333333334,92.64583333333334,27.84880708344434,26.945000000000004
102,2018-03-15,926.4583333333334,19137.0,11832.0,92.64583333333334,27.53829659530984,29.0825
102,2018-03-16,926.4583333333334,18950.458333333332,8813.333333333334,92.64583333333334,27.809373930416513,23.614999999999995
102,2018-03-17,926.5,19257.75,7653.333333333333,92.65,27.366856633476566,25.09142857142857
102,2018-03-18,926.5,19210.375,7346.666666666667,92.65,27.43434645775178,21.62
102,2018-03-19,926.4583333333334,19086.5,7762.666666666667,92.64583333333334,27.611158774235424,21.56
102,2018-03-20,703.2083333333334,15006.916666666666,19917.333333333332,70.32083333333333,26.65493179996631,21.215
102,2018-03-21,283.2916666666667,5781.125,53488.166666666664,28.329166666666666,27.874460949305806,26.375
102,2018-03-22,926.4166666666666,18916.875,5064.0,92.64166666666667,27.85749129047771,29.42
102,2018-03-23,926.4583333333334,18645.083333333332,9346.666666666666,92.64583333333334,28.264844544957484,29.702857142857138
102,2018-03-24,926.4583333333334,18527.25,9490.666666666666,92.64583333333334,28.44460899186034,26.037499999999998
102,2018-03-25,849.25,17338.291666666668,12192.666666666666,84.925,27.862128381544704,26.307499999999994
102,2018-03-26,452.625,9204.5,40163.166666666664,45.2625,27.971990602422725,34.684347826086956
102,2018-03-27,951.4166666666666,19181.708333333332,7992.0,95.14166666666667,28.214249976286727,35.06000000000001
102,2018-03-28,377.125,7736.958333333333,45460.0,37.7125,27.726822556237106,39.432500000000005
102,2018-03-29,332.4166666666667,6709.708333333333,47950.333333333336,33.24166666666667,28.181505240126757,47.120000000000005
102,2018-03-30,940.5416666666666,18795.5,10296.0,94.05416666666667,28.46486932451325,38.154285714285706
102,2018-03-31,884.6666666666666,17922.208333333332,15322.666666666666,88.46666666666667,28.07845325360605,35.345882352941175
102,2018-04-01,851.5416666666666,17024.166666666668,18082.666666666668,85.15416666666667,28.452804428345324,35.33
102,2018-04-02,874.6666666666666,17808.875,17858.666666666668,87.46666666666667,27.937730797456634,34.190000000000005
102,2018-04-03,912.0,18617.833333333332,9285.333333333334,91.2,27.864466864207255,37.054999999999986
102,2018-04-04,893.7916666666666,18131.333333333332,8989.333333333334,89.37916666666666,28.040877287323358,44.45000000000001
102,2018-04-05,715.125,14505.291666666666,15953.833333333334,71.5125,28.04403708991259,25.96608695652174
102,2018-04-06,253.20833333333334,5215.041666666667,36425.5,25.320833333333333,27.61882828250547,31.91
102,2018-04-07,0.0,5.583333333333333,58342.166666666664,0.0,0.0,27.867499999999996
102,2018-04-08,0.0,0.0,62896.333333333336,0.0,0.0,24.289999999999996
102,2018-04-09,0.0,0.0,63431.5,0.0,0.0,29.285000000000007
102,2018-04-10,441.375,8834.916666666666,39448.5,44.1375,28.41779067902923,31.11565217391305
102,2018-04-11,926.5,18632.708333333332,10429.333333333334,92.65,28.284888804409807,35.19304347826087
102,2018-04-12,920.7083333333334,18524.666666666668,13290.666666666666,92.07083333333334,28.272011567159705,41.96
102,2018-04-13,877.1666666666666,17734.208333333332,18008.0,87.71666666666667,28.135546256724485,47.66
102,2018-04-14,936.25,18805.666666666668,18194.666666666668,93.625,28.3196665012319,37.87999999999999
102,2018-04-15,950.9166666666666,18999.541666666668,13888.0,95.09166666666667,28.46979715153947,36.96499999999998
102,2018-04-16,942.8333333333334,18988.375,11288.0,94.28333333333333,28.244387830858503,40.73
102,2018-04-17,926.125,18876.958333333332,5234.666666666667,92.6125,27.90760892357746,32.3075
102,2018-04-18,926.4583333333334,18722.708333333332,8709.333333333334,92.64583333333334,28.147657516310776,34.910000000000004
102,2018-04-19,926.4166666666666,18732.416666666668,8072.0,92.64166666666667,28.131804343925488,31.760000000000005
102,2018-04-20,926.4166666666666,18415.5,10904.0,92.64166666666667,28.61593117512723,32.5475
102,2018-04-21,926.5,18915.125,5957.333333333333,92.65,27.862574703224713,38.62999999999999
102,2018-04-22,663.3333333333334,13871.083333333334,20149.166666666668,66.33333333333333,27.202353417080694,42.964999999999996
102,2018-04-23,859.4583333333334,17817.375,14736.0,85.94583333333333,27.438865074743678,52.3175
102,2018-04-24,926.4166666666666,18974.041666666668,12658.666666666666,92.64166666666667,27.773559783066187,57.5825
102,2018-04-25,532.0833333333334,11247.666666666666,29233.166666666668,53.208333333333336,26.90929106283772,51.875
102,2018-04-26,319.875,6528.833333333333,46982.166666666664,31.9875,27.869537053582828,47.08249999999999
102,2018-04-27,901.6666666666666,18338.208333333332,12717.333333333334,90.16666666666666,27.968820412147977,46.355000000000004
102,2018-04-28,338.125,7182.25,48823.5,33.8125,26.77945919918317,48.050000000000004
102,2018-04-29,0.0,0.0,71577.0,0.0,0.0,37.353043478260865
102,2018-04-30,352.25,6950.416666666667,50629.5,35.225,28.8287093099934,42.596000000000004
102,2018-05-01,910.0416666666666,18490.75,16344.0,91.00416666666666,27.99572947134228,56.66000000000001
102,2018-05-02,926.4166666666666,19065.291666666668,16512.0,92.64166666666667,27.640630406767386,71.54
102,2018-05-03,938.0,19544.625,17138.666666666668,93.8,27.29986718428553,70.4225
102,2018-05-04,951.2916666666666,19751.625,19090.666666666668,95.12916666666666,27.396551408920644,66.5
102,2018-05-05,951.25,19631.666666666668,16208.0,95.125,27.56274938449783,59.26999999999998
102,2018-05-06,951.2916666666666,19574.416666666668,17794.666666666668,95.12916666666666,27.644573983331416,58.98499999999999
102,2018-05-07,951.3333333333334,19206.916666666668,17173.333333333332,95.13333333333334,28.174751861670206,52.13545454545454
102,2018-05-08,648.0833333333334,13771.0,32384.833333333332,64.80833333333334,26.770125828028302,58.595000000000006
102,2018-05-09,641.2916666666666,13346.166666666666,33094.333333333336,64.12916666666668,27.33279791117716,68.18000000000002
102,2018-05-10,685.1666666666666,14231.916666666666,30308.5,68.51666666666667,27.385323285494845,62.878181818181815
102,2018-05-11,926.4583333333334,18824.416666666668,14045.333333333334,92.64583333333334,27.995575707672803,48.12500000000001
102,2018-05-12,926.4583333333334,18726.375,15570.666666666666,92.64583333333334,28.14214614117492,47.26999999999999
102,2018-05-13,926.5,20005.916666666668,16122.666666666666,92.65,26.343410907606497,49.669999999999995
102,2018-05-14,926.4166666666666,19559.916666666668,17282.666666666668,92.64166666666667,26.941662867797945,62.93
102,2018-05-15,517.875,10614.375,37935.0,51.787499999999994,27.753359241594534,60.44
102,2018-05-16,793.6666666666666,16539.625,17460.0,79.36666666666666,27.295906379712694,58.17499999999999
102,2018-05-17,721.5833333333334,15213.25,21885.333333333332,72.15833333333333,26.98047115361792,65.2925
102,2018-05-18,572.3333333333334,12050.458333333334,35015.0,57.233333333333334,27.016588811167857,58.85750000000001
102,2018-05-19,811.75,16418.416666666668,30152.0,81.175,28.12393348932347,55.07750000000001
102,2018-05-20,802.125,16377.166666666666,32338.666666666668,80.21249999999999,27.860462483335542,59.87
102,2018-05-21,795.5833333333334,16359.208333333334,30208.0,79.55833333333334,27.663583116202815,58.699999999999996
102,2018-05-22,802.125,16914.666666666668,16882.666666666668,80.21249999999999,26.97513622300174,60.43999999999999
102,2018-05-23,704.4583333333334,14970.791666666666,26471.166666666668,70.44583333333333,26.766746266108914,63.425000000000004
102,2018-05-24,654.2083333333334,13846.0,30439.0,65.42083333333333,26.876751909897767,63.32
102,2018-05-25,802.125,17150.25,15245.333333333334,80.21249999999999,26.604593956356325,67.28750000000001
102,2018-05-26,802.125,17294.625,12984.0,80.21249999999999,26.382499620546852,68.765
102,2018-05-27,802.0833333333334,17323.041666666668,9360.0,80.20833333333334,26.337853645473796,65.31500000000001
102,2018-05-28,694.8333333333334,15373.333333333334,22455.833333333332,69.48333333333333,25.709737279560564,69.84499999999998
102,2018-05-29,700.4166666666666,15166.416666666666,26993.5,70.04166666666667,26.26990646365966,70.6775
102,2018-05-30,0.0,223.04166666666666,72644.5,0.0,0.0,72.57714285714285
102,2018-05-31,232.08333333333334,5100.625,61592.166666666664,23.208333333333332,25.88246266116625,70.23411764705882
102,2018-06-01,704.2916666666666,14570.75,35170.5,70.42916666666666,27.4951238878499,72.545
102,2018-06-02,851.9166666666666,17473.333333333332,27608.0,85.19166666666666,27.73360915045148,58.99999999999999
102,2018-06-03,436.9583333333333,9120.625,47336.166666666664,43.69583333333333,27.252130778074722,59.66749999999998
102,2018-06-04,366.2916666666667,7573.333333333333,47804.833333333336,36.62916666666667,27.512179980927225,59.824999999999996
102,2018-06-05,257.6666666666667,5333.416666666667,58276.5,25.766666666666666,27.481331020869465,54.82250000000001
102,2018-06-06,650.75,14276.833333333334,29975.666666666668,65.075,25.92789892716639,52.75999999999999
102,2018-06-07,660.3333333333334,13926.458333333334,32550.333333333332,66.03333333333333,26.97165367680424,59.6975
102,2018-06-08,276.125,6011.125,59385.5,27.6125,26.12973514386519,64.1225
102,2018-06-09,212.91666666666666,4563.333333333333,65399.666666666664,21.291666666666668,26.540707937667396,60.169999999999995
102,2018-06-10,553.4583333333334,11748.208333333334,40973.333333333336,55.34583333333334,26.797749893305244,61.070000000000014
102,2018-06-11,514.4166666666666,10131.041666666666,44000.0,51.44166666666666,28.88324388053768,62.262499999999996
102,2018-06-12,501.375,9608.791666666666,44967.333333333336,50.1375,29.681027791388964,53.96
102,2018-06-13,334.7083333333333,7791.291666666667,51196.333333333336,33.47083333333333,24.436674314093548,60.8
102,2018-06-14,394.4583333333333,8415.458333333334,39334.333333333336,39.44583333333333,26.66296233947778,65.27545454545454
102,2018-06-15,592.7083333333334,12142.25,36418.666666666664,59.27083333333333,27.766868327076484,61.08499999999999
102,2018-06-16,677.0833333333334,13925.791666666666,37517.333333333336,67.70833333333334,27.657139979075595,65.0
102,2018-06-17,291.375,6194.875,58880.0,29.1375,26.754989003006518,73.49749999999999
102,2018-06-18,415.7916666666667,8271.833333333334,52386.666666666664,41.579166666666666,28.59295517586455,78.5825
102,2018-06-19,342.7083333333333,7349.041666666667,54880.0,34.270833333333336,26.5264414672359,65.9225
102,2018-06-20,603.125,13127.791666666666,39549.333333333336,60.3125,26.13368743791003,62.79499999999999
102,2018-06-21,603.1666666666666,13233.625,36861.333333333336,60.31666666666666,25.926479370206994,61.01000000000001
102,2018-06-22,485.0,10956.208333333334,42508.5,48.5,25.180624379632555,62.3375
102,2018-06-23,452.125,10090.097208333333,34278.166666666664,45.2125,25.488730735014848,64.9775
102,2018-06-24,802.125,17656.958333333332,22424.0,80.21249999999999,25.841111978988458,64.535
102,2018-06-25,751.7083333333334,16107.625,28586.666666666668,75.17083333333333,26.546232417531723,61.04750000000001
102,2018-06-26,673.375,14624.875,31405.333333333332,67.33749999999999,26.1908663037006,63.095
102,2018-06-27,326.8333333333333,7183.833333333333,52240.166666666664,32.68333333333333,25.87945541300296,64.28857142857143
102,2018-06-28,802.0833333333334,17823.375,23576.0,80.20833333333334,25.598503993273503,69.7025
102,2018-06-29,785.5416666666666,17349.833333333332,27821.333333333332,78.55416666666667,25.754845947927773,71.02869565217392
102,2018-06-30,752.5416666666666,16850.208333333332,28544.0,75.25416666666666,25.404480244639245,73.00399999999999
102,2018-07-01,752.625,17075.166666666668,30034.666666666668,75.2625,25.07256273730857,80.06
102,2018-07-02,459.5416666666667,10380.208333333334,48103.166666666664,45.954166666666666,25.182791102191,78.7475
102,2018-07-03,682.0416666666666,15381.958333333334,25980.166666666668,68.20416666666667,25.22227835460194,74.41250000000001
102,2018-07-04,752.5416666666666,16811.166666666668,24642.666666666668,75.25416666666666,25.4634787228066,75.0875
102,2018-07-05,406.7083333333333,9024.041666666666,49028.666666666664,40.670833333333334,25.636989000063103,78.425
102,2018-07-06,353.0833333333333,7841.208333333333,43762.666666666664,35.30833333333334,25.61410957424008,68.6075
102,2018-07-07,702.9583333333334,15013.583333333334,26425.0,70.29583333333333,26.6336239035392,63.7925
102,2018-07-08,467.875,10274.333333333334,39003.166666666664,46.7875,25.903665687960288,67.58
102,2018-07-09,400.3333333333333,9210.25,42015.166666666664,40.03333333333333,24.724947145239753,70.90999999999998
102,2018-07-10,802.125,17921.041666666668,19949.333333333332,80.21249999999999,25.460318991874075,71.29249999999999
102,2018-07-11,842.7083333333334,18747.333333333332,19968.0,84.27083333333333,25.569534704194968,66.23750000000001
102,2018-07-12,901.5833333333334,19403.0,17069.333333333332,90.15833333333333,26.43151331122907,66.5525
102,2018-07-13,901.625,19738.125,16797.333333333332,90.1625,25.98394498802022,72.3275
102,2018-07-14,901.5833333333334,20025.125,18304.0,90.15833333333333,25.610359624610467,77.675
102,2018-07-15,901.6666666666666,20160.375,20872.0,90.16666666666666,25.44089857235074,75.8825
102,2018-07-16,901.6666666666666,19944.083333333332,22642.666666666668,90.16666666666666,25.716802671914675,78.53
102,2018-07-17,751.375,16381.916666666666,32010.0,75.1375,26.090179466179674,71.4875
102,2018-07-18,233.70833333333334,5250.416666666667,63203.833333333336,23.370833333333334,25.320102901886095,64.3325
102,2018-07-19,802.0833333333334,17370.958333333332,20733.333333333332,80.20833333333334,26.26520237721165,64.1375
102,2018-07-20,802.0833333333334,17579.541666666668,16752.0,80.20833333333334,25.953562656086188,70.9175
102,2018-07-21,802.0416666666666,17782.333333333332,18973.333333333332,80.20416666666667,25.656252538412033,68.4875
102,2018-07-22,802.125,17605.041666666668,26197.333333333332,80.21249999999999,25.917316535746153,71.0225
102,2018-07-23,866.2916666666666,19040.875,24797.333333333332,86.62916666666666,25.879880855732146,73.03250000000001
102,2018-07-24,901.5833333333334,19636.166666666668,24472.0,90.15833333333333,26.11765633708774,72.97250000000001
102,2018-07-25,692.8333333333334,14908.958333333334,37878.833333333336,69.28333333333333,26.434220663378188,70.34
102,2018-07-26,300.5,6733.083333333333,59738.5,30.049999999999997,25.387242100573037,72.7475
102,2018-07-27,256.375,5677.083333333333,59236.0,25.637500000000003,25.68830458715596,70.91000000000001
102,2018-07-28,851.75,18908.583333333332,21642.666666666668,85.175,25.623484484559484,68.33749999999999
102,2018-07-29,851.7083333333334,18675.166666666668,21272.0,85.17083333333333,25.94247745818125,65.68249999999999
102,2018-07-30,780.75,16560.0,23501.333333333332,78.075,26.818636775362314,64.99727272727272
102,2018-07-31,901.2916666666666,18994.083333333332,15264.0,90.12916666666668,26.991812874476995,67.4
102,2018-08-01,901.375,19045.791666666668,16133.333333333334,90.1375,26.921020391643825,74.27
102,2018-08-02,692.4583333333334,15106.666666666666,22744.833333333332,69.24583333333332,26.074142670638423,72.87499999999999
102,2018-08-03,802.125,16773.75,26693.333333333332,80.21249999999999,27.20175497429019,70.79750000000001
102,2018-08-04,673.375,14003.958333333334,35604.5,67.33749999999999,27.35213406923637,71.86999999999999
102,2018-08-05,901.625,18960.25,18464.0,90.1625,27.049978463715757,74.04499999999999
102,2018-08-06,835.125,17797.75,19405.333333333332,83.5125,26.691404110070096,76.0325
102,2018-08-07,801.4583333333334,17097.083333333332,17933.333333333332,80.14583333333334,26.665145533269968,74.55499999999999
102,2018-08-08,674.6666666666666,14494.166666666666,24234.0,67.46666666666667,26.47774775292742,70.82000000000001
102,2018-08-09,299.9583333333333,6413.791666666667,51635.666666666664,29.995833333333334,26.603031011730366,71.09
102,2018-08-10,634.9583333333334,13893.416666666666,28300.666666666668,63.49583333333333,25.99687851760326,68.33
102,2018-08-11,330.5,7213.666666666667,50792.333333333336,33.050000000000004,26.061561388105908,66.62750000000001
102,2018-08-12,534.1666666666666,11472.416666666666,36992.0,53.41666666666667,26.485422765231583,69.39500000000001
102,2018-08-13,188.66666666666666,4205.208333333333,58633.166666666664,18.866666666666667,25.520706795475185,67.54249999999999
102,2018-08-14,114.91666666666667,2934.9166666666665,67768.83333333333,11.491666666666667,22.27267005498926,67.95499999999998
102,2018-08-15,301.3333333333333,7054.416666666667,58799.166666666664,30.133333333333333,24.298032359554103,72.19250000000001
102,2018-08-16,29.041666666666668,873.25,72781.16666666667,2.904166666666667,18.917684575500207,74.42000000000002
102,2018-08-17,212.91666666666666,4907.833333333333,60826.166666666664,21.291666666666668,24.677711934435877,73.31
102,2018-08-18,373.7916666666667,8078.5,15657.5,37.37916666666667,26.319881131673235,67.2725
102,2018-08-19,802.125,17036.25,20594.666666666668,80.21249999999999,26.782621615672465,67.03250000000001
102,2018-08-20,802.0,17124.291666666668,16808.0,80.2,26.640771029458644,68.465
102,2018-08-21,826.9166666666666,17652.708333333332,15445.5,82.69166666666666,26.64620946581222,68.51652173913044
102,2018-08-22,901.5833333333334,19138.416666666668,13485.333333333334,90.15833333333333,26.796921694729765,67.4225
102,2018-08-23,897.625,18982.75,8752.0,89.7625,26.89805327643957,62.120000000000005
102,2018-08-24,829.375,18154.916666666668,2765.3333333333335,82.9375,25.98613667555621,65.3
102,2018-08-25,813.875,17937.708333333332,2189.3333333333335,81.3875,25.80927399217198,67.88000000000001
102,2018-08-26,787.25,17828.875,2074.6666666666665,78.725,25.117347093782787,71.21000000000001
102,2018-08-27,801.7083333333334,18232.583333333332,3912.0,80.17083333333333,25.01227693704646,73.4
102,2018-08-28,663.0833333333334,15228.666666666666,16167.0,66.30833333333334,24.768018831443623,79.5125
102,2018-08-29,801.8333333333334,17659.416666666668,10874.666666666666,80.18333333333332,25.82811971579532,77.93
102,2018-08-30,802.0,17209.916666666668,13949.333333333334,80.2,26.50822442487132,67.244
102,2018-08-31,802.0416666666666,16879.041666666668,16210.666666666666,80.20416666666667,27.029261715918246,62.90000000000001
102,2018-09-01,802.0833333333334,16904.125,14405.333333333334,80.20833333333334,26.99055621696545,69.3275
102,2018-09-02,802.125,17411.25,9618.666666666666,80.21249999999999,26.205782898987724,75.38000000000001
102,2018-09-03,802.0833333333334,17873.375,5672.0,80.20833333333334,25.526893276234127,76.46
102,2018-09-04,779.0416666666666,17448.791666666668,10954.833333333334,77.90416666666667,25.396879997261827,74.1275
102,2018-09-05,829.625,17732.833333333332,29170.666666666668,82.96249999999999,26.61268762277132,78.575
102,2018-09-06,879.3333333333334,18182.416666666668,32325.333333333332,87.93333333333334,27.50977058116281,73.7
102,2018-09-07,868.9583333333334,17758.0,29869.333333333332,86.89583333333334,27.834917517613345,63.011428571428574
102,2018-09-08,801.9583333333334,16525.125,21752.0,80.19583333333333,27.605275720724926,
102,2018-09-09,802.0,16388.958333333332,25834.666666666668,80.2,27.83607866068364,
102,2018-09-10,800.5416666666666,16373.375,24184.0,80.05416666666667,27.811907118857427,57.02
102,2018-09-11,262.0833333333333,5720.916666666667,56773.5,26.208333333333332,26.059064446742703,64.07000000000001
102,2018-09-12,620.75,13604.625,28756.333333333332,62.075,25.954650838716,66.3725
102,2018-09-13,330.875,7730.458333333333,49678.166666666664,33.0875,24.346904290927124,71.33749999999999
102,2018-09-14,761.9583333333334,17069.708333333332,22917.333333333332,76.19583333333333,25.39160541863063,72.2075
102,2018-09-15,876.6666666666666,19215.333333333332,18714.666666666668,87.66666666666667,25.952046398131117,72.96500000000002
102,2018-09-16,0.0,472.125,76159.16666666667,0.0,0.0,65.804
102,2018-09-17,473.875,10148.25,39964.0,47.387499999999996,26.561810739125796,69.12500000000001
102,2018-09-18,901.5416666666666,19481.916666666668,11512.0,90.15416666666667,26.323228877491804,70.12249999999999
102,2018-09-19,656.6666666666666,14104.916666666666,28455.166666666668,65.66666666666666,26.482530717224297,62.63
102,2018-09-20,863.9583333333334,19022.0,10704.166666666666,86.39583333333334,25.83578480764962,60.3304347826087
102,2018-09-21,55.041666666666664,1609.875,65124.333333333336,5.504166666666667,19.448425947494194,68.6825
102,2018-09-22,467.8333333333333,9950.083333333334,38121.833333333336,46.78333333333333,26.745423684335417,55.535000000000004
102,2018-09-23,802.0,16744.5,16357.333333333334,80.2,27.245025729841643,52.30999999999998
102,2018-09-24,802.0,16828.375,12509.333333333334,80.2,27.10923267001914,56.07500000000001
102,2018-09-25,825.0,17799.291666666668,9384.0,82.5,26.3655154816554,59.30000000000002
102,2018-09-26,851.625,18666.166666666668,6474.666666666667,85.1625,25.952446270882255,65.5475
102,2018-09-27,851.625,18533.5,8653.333333333334,85.1625,26.13821930558179,53.862500000000004
102,2018-09-28,851.7083333333334,18244.75,10213.333333333334,85.17083333333333,26.554493225600673,57.29749999999999
102,2018-09-29,851.6666666666666,17902.25,10290.666666666666,85.16666666666667,27.061201183588036,54.19727272727275
102,2018-09-30,851.6666666666666,17958.541666666668,9448.0,85.16666666666667,26.976376917514493,47.264
102,2018-10-01,851.6666666666666,18186.541666666668,8669.333333333334,85.16666666666667,26.63818101144696,55.17499999999999
102,2018-10-02,834.4583333333334,17993.416666666668,9000.0,83.44583333333333,26.380076895407733,61.974285714285706
102,2018-10-03,150.45833333333334,3216.75,56254.0,15.045833333333333,26.60626883586781,56.870000000000005
102,2018-10-04,802.0,17169.375,11122.666666666666,80.2,26.570817710798057,59.337500000000006
102,2018-10-05,802.0,17198.25,12064.0,80.2,26.526206639241394,52.2275
102,2018-10-06,723.1666666666666,14505.625,18072.0,72.31666666666666,28.358743973841566,63.54500000000001
102,2018-10-07,802.0416666666666,16493.583333333332,14552.0,80.20416666666667,27.660940955152597,60.92750000000001
102,2018-10-08,802.0416666666666,16929.625,14912.0,80.20416666666667,26.948502091583382,64.93999999999998
102,2018-10-09,802.0833333333334,17584.5,14077.333333333334,80.20833333333334,25.94624448298849,72.4775
102,2018-10-10,802.0416666666666,17650.375,15496.0,80.20416666666667,25.848064685437123,70.955
102,2018-10-11,802.0,17422.208333333332,17589.333333333332,80.2,26.18521857877757,65.75000000000001
102,2018-10-12,218.41666666666666,4447.375,42188.666666666664,21.84166666666667,27.9361827045292,47.65249999999998
102,2018-10-13,802.0416666666666,15899.333333333334,15493.333333333334,80.20416666666667,28.694790225306445,43.7825
102,2018-10-14,802.0833333333334,16258.833333333334,14333.333333333334,80.20833333333334,28.0617758210067,46.2425
102,2018-10-15,802.0,16543.208333333332,13304.0,80.2,27.576533169452723,50.8775
102,2018-10-16,802.0833333333334,16634.083333333332,12250.666666666666,80.20833333333334,27.42872732859407,41.17249999999999
102,2018-10-17,802.0416666666666,16552.875,11341.333333333334,80.20416666666667,27.56186068717502,42.126956521739125
102,2018-10-18,802.0833333333334,16403.625,11117.333333333334,80.20833333333334,27.81407988241082,33.665
