ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
102,2018-10-19,802.0,16406.958333333332,9744.0,80.2,27.805539824312348,45.410000000000004
102,2018-10-20,592.375,12358.0,23342.333333333332,59.2375,27.266762083940232,47.27
102,2018-10-21,433.5416666666667,8711.75,33914.833333333336,43.354166666666664,28.308084069089322,36.125
102,2018-10-22,655.9583333333334,13928.75,18139.5,65.59583333333333,26.78854637191261,40.917500000000004
102,2018-10-23,802.0,16838.375,9554.666666666666,80.2,27.093132997295367,44.637499999999996
102,2018-10-24,802.0,16718.25,12221.333333333334,80.2,27.287804245859064,37.71500000000001
102,2018-10-25,207.375,4504.291666666667,50134.166666666664,20.7375,26.188759793900264,35.7125
102,2018-10-26,802.0416666666666,16662.0,8210.666666666666,80.20416666666667,27.38134886101442,38.74999999999999
102,2018-10-27,802.0,17210.041666666668,8386.666666666666,80.2,26.508031890296607,37.97750000000002
102,2018-10-28,802.0416666666666,17432.541666666668,9322.666666666666,80.20416666666667,26.1710566047056,40.475
102,2018-10-29,801.9583333333334,17438.166666666668,11341.333333333334,80.19583333333333,26.159896316190224,41.55500000000001
102,2018-10-30,381.5416666666667,8698.375,39651.666666666664,38.15416666666667,24.951053277831267,39.35652173913043
102,2018-10-31,73.58333333333333,1617.625,61953.833333333336,7.358333333333333,25.875374563188487,48.07
102,2018-11-01,182.83333333333334,3650.1666666666665,51236.0,18.28333333333333,28.492313897386722,46.38499999999999
102,2018-11-02,501.3333333333333,11112.291666666666,25432.0,50.13333333333333,25.663033302711586,54.410000000000004
102,2018-11-03,126.41666666666667,2229.8333333333335,55149.333333333336,12.641666666666667,32.249053242643946,40.902499999999996
102,2018-11-04,409.25,7400.25,34647.166666666664,40.925,31.457726653378828,40.205000000000005
102,2018-11-05,612.9166666666666,10620.125,24402.666666666668,61.291666666666664,32.82893850642583,44.91500000000001
102,2018-11-06,652.9166666666666,11451.375,23048.0,65.29166666666667,32.43285316295108,50.74250000000001
102,2018-11-07,636.4583333333334,11696.791666666666,24869.333333333332,63.645833333333336,30.95196747921142,47.8025
102,2018-11-08,125.04166666666667,2505.375,60401.666666666664,12.504166666666666,28.390108488970927,39.77
102,2018-11-09,590.9166666666666,12016.25,24034.666666666668,59.09166666666666,27.9732110452281,34.79
102,2018-11-10,687.4583333333334,14111.208333333334,16730.666666666668,68.74583333333332,27.71195818532746,32.847500000000004
102,2018-11-11,695.8333333333334,14372.958333333334,19960.0,69.58333333333333,27.538742217493688,32.472500000000004
102,2018-11-12,553.4166666666666,11593.083333333334,29591.333333333332,55.34166666666667,27.154281408215148,37.23500000000001
102,2018-11-13,657.7916666666666,13968.583333333334,17330.666666666668,65.77916666666667,26.786812768335288,33.52571428571429
102,2018-11-14,690.75,13778.791666666666,20480.0,69.075,28.516406554759577,25.520000000000007
102,2018-11-15,733.375,14558.083333333334,10312.833333333334,73.3375,28.65543054545871,19.4
102,2018-11-16,752.5416666666666,15131.916666666666,15432.0,75.25416666666666,28.28926395459193,32.30315789473685
102,2018-11-17,773.7083333333334,15413.541666666666,15794.666666666666,77.37083333333334,28.553534274965642,34.45250000000001
102,2018-11-18,802.0833333333334,15896.416666666666,12869.333333333334,80.20833333333334,28.70154612063166,31.145
102,2018-11-19,813.5,16226.625,11058.666666666666,81.35,28.51769339999332,33.9875
102,2018-11-20,901.5833333333334,17813.666666666668,5058.666666666667,90.15833333333333,28.789729951410585,31.968695652173913
102,2018-11-21,901.625,17583.5,7018.666666666667,90.1625,29.167933242338933,26.179999999999996
102,2018-11-22,901.625,17395.666666666668,7026.666666666667,90.1625,29.482880075497732,10.31
102,2018-11-23,901.6666666666666,17688.791666666668,7181.333333333333,90.16666666666666,28.99565245726068,13.714999999999998
102,2018-11-24,901.0833333333334,17959.25,4602.666666666667,90.10833333333333,28.540514559968326,31.114999999999995
102,2018-11-25,895.9166666666666,18069.125,1805.3333333333333,89.59166666666667,28.20431337371837,38.779999999999994
102,2018-11-26,845.0,17103.875,4649.5,84.5,28.10264730458254,39.395
102,2018-11-27,156.70833333333334,3014.7916666666665,46548.833333333336,15.670833333333334,29.567855250731345,32.29999999999999
102,2018-11-28,809.9583333333334,15714.5,4098.666666666667,80.99583333333334,29.318864654370874,30.3575
102,2018-11-29,569.625,11589.375,19012.5,56.962500000000006,27.958512646281612,32.211304347826086
102,2018-11-30,409.5,8584.458333333334,28641.5,40.949999999999996,27.134763890169733,31.052000000000003
102,2018-12-01,294.2083333333333,5723.541666666667,36364.833333333336,29.420833333333334,29.239851247891867,33.845
102,2018-12-02,376.5833333333333,7587.291666666667,30908.833333333332,37.65833333333333,28.233151193973843,43.370000000000005
102,2018-12-03,30.541666666666668,868.5833333333334,49371.833333333336,3.0541666666666667,20.0016709840417,38.847500000000004
102,2018-12-04,146.20833333333334,3293.5833333333335,41807.833333333336,14.620833333333334,25.251577140736615,24.395000000000007
102,2018-12-05,423.25,8457.875,27034.666666666668,42.325,28.46562621619891,18.4175
102,2018-12-06,844.8333333333334,16994.625,1549.3333333333333,84.48333333333333,28.277726699536537,29.097499999999997
102,2018-12-07,697.375,14084.875,10266.833333333334,69.7375,28.164264562754965,22.977499999999992
102,2018-12-08,726.7083333333334,14809.166666666666,1338.6666666666667,72.67083333333333,27.91351687205747,21.9275
102,2018-12-09,620.8333333333334,13087.833333333334,986.6666666666666,62.083333333333336,26.98312894503377,20.584999999999997
102,2018-12-10,673.0833333333334,13894.083333333334,4613.333333333333,67.30833333333334,27.55649487091828,27.980000000000004
102,2018-12-11,721.8333333333334,15087.625,3200.0,72.18333333333334,27.214545769205635,27.462499999999995
102,2018-12-12,716.7916666666666,15568.583333333334,6262.833333333333,71.67916666666667,26.18960147662047,29.360000000000003
102,2018-12-13,848.5833333333334,17578.083333333332,4386.666666666667,84.85833333333333,27.46047319025744,32.42750000000001
102,2018-12-14,900.9583333333334,18368.916666666668,5960.0,90.09583333333333,27.90012831156498,40.45999999999999
102,2018-12-15,886.75,17958.583333333332,8597.333333333334,88.675,28.087569546595642,37.025000000000006
102,2018-12-16,802.2083333333334,16209.375,11986.666666666666,80.22083333333333,28.151785018100806,34.122499999999995
102,2018-12-17,802.25,15976.333333333334,10992.0,80.22500000000001,28.56390963717165,33.14000000000001
102,2018-12-18,823.75,16131.416666666666,11416.0,82.375,29.0474462358648,20.839999999999996
102,2018-12-19,851.9166666666666,16830.958333333332,10488.0,85.19166666666666,28.792097729960247,25.565
102,2018-12-20,706.125,14182.375,21005.833333333332,70.6125,28.321591940701047,38.3975
102,2018-12-21,252.70833333333334,5105.375,44460.333333333336,25.270833333333332,28.156388827678892,52.6925
102,2018-12-22,387.5833333333333,7677.833333333333,4096.333333333333,38.75833333333333,28.71517391335808,30.4325
102,2018-12-23,720.9166666666666,14938.875,1133.3333333333333,72.09166666666667,27.45062332709495,30.08749999999999
102,2018-12-24,699.625,14433.666666666666,9977.5,69.9625,27.572343883513085,31.707499999999996
102,2018-12-25,802.2916666666666,16491.416666666668,7133.333333333333,80.22916666666666,27.67319826306951,27.7475
102,2018-12-26,824.0833333333334,16803.125,8589.333333333334,82.40833333333333,27.897552951873205,30.597500000000007
102,2018-12-27,900.875,17959.458333333332,4154.666666666667,90.08749999999999,28.53358490303392,30.514999999999997
102,2018-12-28,896.0416666666666,18047.75,4472.0,89.60416666666666,28.24165716255797,44.1275
102,2018-12-29,850.5833333333334,17075.791666666668,2805.3333333333335,85.05833333333334,28.33485921020418,33.3725
102,2018-12-30,802.25,16237.333333333334,5309.333333333333,80.22500000000001,28.104771411561835,28.94782608695653
102,2018-12-31,766.5833333333334,15784.833333333334,2584.0,76.65833333333333,27.625135062841615,32.54818181818182
102,2019-01-01,749.7916666666666,15570.166666666666,10026.833333333334,74.97916666666666,27.39254512725547,37.49
102,2019-01-02,822.2916666666666,16730.291666666668,10373.333333333334,82.22916666666666,27.95808459539043,28.617500000000003
102,2019-01-03,728.6666666666666,14830.25,17818.5,72.86666666666667,27.94894818960495,32.3375
102,2019-01-04,752.625,15343.083333333334,14114.666666666666,75.2625,27.903008684695056,35.5625
102,2019-01-05,656.2916666666666,13430.208333333334,16399.5,65.62916666666668,27.797080069288242,34.175000000000004
102,2019-01-06,702.875,14205.125,14437.333333333334,70.28750000000001,28.146090172854283,31.264999999999997
102,2019-01-07,674.5833333333334,13637.791666666666,17758.666666666668,67.45833333333333,28.13692242043912,19.895
102,2019-01-08,507.7916666666667,10358.666666666666,29407.0,50.77916666666666,27.88474961921311,36.10999999999999
102,2019-01-09,561.75,11044.416666666666,23669.166666666668,56.175,28.932458331132622,31.82750000000001
102,2019-01-10,827.6666666666666,16367.416666666666,6770.666666666667,82.76666666666667,28.764734134722268,21.236000000000004
102,2019-01-11,802.3333333333334,15773.833333333334,9224.0,80.23333333333333,28.933610163104163,10.932499999999997
102,2019-01-12,802.25,16005.541666666666,10266.666666666666,80.22500000000001,28.511783679090318,15.665
102,2019-01-13,802.2916666666666,16125.541666666666,9256.0,80.22916666666666,28.301079894818347,11.945000000000002
102,2019-01-14,719.9166666666666,14818.791666666666,14830.166666666666,71.99166666666666,27.634682127516392,12.462500000000004
102,2019-01-15,411.5833333333333,8244.291666666666,30018.5,41.15833333333334,28.39811216178198,21.8075
102,2019-01-16,802.25,16218.625,5394.666666666667,80.22500000000001,28.137190524268657,26.164999999999996
102,2019-01-17,250.83333333333334,5102.458333333333,39977.333333333336,25.083333333333336,27.96345443508984,15.755000000000003
102,2019-01-18,802.2083333333334,16195.291666666666,5725.333333333333,80.22083333333333,28.176265649910253,27.1925
102,2019-01-19,802.25,16181.333333333334,7485.333333333333,80.22500000000001,28.202035781970995,20.330000000000002
102,2019-01-20,556.9166666666666,11266.541666666666,22515.0,55.69166666666666,28.118012897085894,10.834999999999999
102,2019-01-21,802.2916666666666,15659.916666666666,7688.0,80.22916666666666,29.14257162217055,0.9049999999999998
102,2019-01-22,833.375,16602.0,6429.333333333333,83.33749999999999,28.553877795847892,14.277500000000002
102,2019-01-23,733.0416666666666,14866.083333333334,12415.833333333334,73.30416666666667,28.048984078224294,30.484999999999996
102,2019-01-24,437.875,8728.416666666666,26858.333333333332,43.7875,28.53643511136995,33.647
102,2019-01-25,800.6666666666666,16187.75,1933.3333333333333,80.06666666666666,28.135218846898972,21.95
102,2019-01-26,801.9166666666666,16394.208333333332,3360.0,80.19166666666668,27.824273138464385,15.627500000000003
102,2019-01-27,802.2083333333334,16458.166666666668,5528.0,80.22083333333333,27.726225497642176,22.655
102,2019-01-28,747.25,15309.916666666666,9809.166666666666,74.725,27.763750619152077,14.435
102,2019-01-29,802.2083333333334,16283.25,6850.666666666667,80.22083333333333,28.024064009198273,24.16999999999999
102,2019-01-30,802.2916666666666,16102.666666666666,7208.0,80.22916666666666,28.341283621070357,4.569565217391304
102,2019-01-31,802.2916666666666,15863.416666666666,6026.666666666667,80.22916666666666,28.76872319785391,-0.32636363636363624
102,2019-02-01,802.2916666666666,16131.791666666666,4482.666666666667,80.22916666666666,28.290115102252372,2.442499999999999
102,2019-02-02,802.1666666666666,16324.5,4392.0,80.21666666666667,27.95179876191546,17.007500000000004
102,2019-02-03,802.2083333333334,16527.583333333332,3770.6666666666665,80.22083333333333,27.60977398053423,40.4
102,2019-02-04,802.125,16662.083333333332,3458.6666666666665,80.21249999999999,27.38405686563805,50.23250000000001
102,2019-02-05,779.75,16095.25,4002.6666666666665,77.97500000000001,27.557682649643013,41.727500000000006
102,2019-02-06,702.8333333333334,14751.5,9770.666666666666,70.28333333333333,27.10199151122108,33.4325
102,2019-02-07,702.8333333333334,14543.5,12765.333333333334,70.28333333333333,27.489602075001052,40.925000000000004
102,2019-02-08,702.875,14183.25,12853.333333333334,70.28750000000001,28.189500232081272,33.93499999999999
102,2019-02-09,702.9583333333334,13884.375,11544.0,70.29583333333333,28.799721409458073,18.185
102,2019-02-10,702.875,14580.625,12637.333333333334,70.28750000000001,27.421233943446637,20.885000000000005
102,2019-02-11,839.25,17404.041666666668,9312.0,83.92500000000001,27.430029423242207,26.764999999999997
102,2019-02-12,901.7916666666666,18412.458333333332,8429.333333333334,90.17916666666666,27.859895209840563,25.903478260869566
102,2019-02-13,703.5416666666666,14248.25,18258.166666666668,70.35416666666666,28.087516108216022,28.69739130434782
102,2019-02-14,0.0,60.208333333333336,54371.666666666664,0.0,0.0,29.945000000000004
102,2019-02-15,191.54166666666666,3841.75,29324.333333333332,19.154166666666665,28.360847197819282,37.902499999999996
102,2019-02-16,666.625,13631.791666666666,864.0,66.66250000000001,27.817218022820427,24.589999999999993
102,2019-02-17,693.0,14531.083333333334,352.0,69.3,27.12815630860282,24.214999999999993
102,2019-02-18,720.0833333333334,15043.375,104.0,72.00833333333333,27.228424657218063,21.995
102,2019-02-19,747.25,15255.791666666666,1194.6666666666667,74.725,27.862251767771255,14.2175
102,2019-02-20,742.4583333333334,15075.333333333334,3277.3333333333335,74.24583333333334,28.01497249001312,20.277499999999996
102,2019-02-21,444.7916666666667,9271.958333333334,17982.5,44.479166666666664,27.28790588707588,35.03000000000001
102,2019-02-22,702.8333333333334,14522.333333333334,3442.6666666666665,70.28333333333333,27.529668862518264,29.8625
102,2019-02-23,718.6666666666666,14563.166666666666,3770.6666666666665,71.86666666666667,28.070924745457525,29.180000000000007
102,2019-02-24,752.625,15924.333333333334,3677.3333333333335,75.2625,26.884528133045865,37.30608695652173
102,2019-02-25,665.3333333333334,14315.083333333334,8168.0,66.53333333333333,26.43811209233462,24.097142857142853
102,2019-02-26,474.6666666666667,10218.083333333334,18669.0,47.46666666666667,26.42435116392235,16.74
102,2019-02-27,462.7916666666667,9910.625,25264.833333333332,46.27916666666667,26.562535298115797,16.985000000000003
102,2019-02-28,667.0416666666666,13492.527791666667,12364.333333333334,66.70416666666667,28.121901290918323,16.08
102,2019-03-01,782.2916666666666,16378.958333333334,7626.333333333333,78.22916666666667,27.1686127611222,26.91304347826087
102,2019-03-02,379.125,7957.291666666667,28666.833333333332,37.9125,27.102052624689094,31.257499999999997
102,2019-03-03,359.7083333333333,7636.25,26364.333333333332,35.97083333333334,26.79510103490297,27.830000000000002
102,2019-03-04,682.25,14450.958333333334,6992.0,68.22500000000001,26.855419046603025,19.272500000000004
102,2019-03-05,731.5,15412.75,5890.666666666667,73.15,26.997231729141998,9.5525
102,2019-03-06,784.0833333333334,16496.625,5469.333333333333,78.40833333333333,27.0366051305107,11.352941176470589
102,2019-03-07,797.4166666666666,16857.0,4224.0,79.74166666666666,26.90853535952753,13.249999999999998
102,2019-03-08,799.4166666666666,17030.083333333332,4717.333333333333,79.94166666666666,26.701856844831777,17.75652173913043
102,2019-03-09,802.2083333333334,17279.375,4957.333333333333,80.22083333333333,26.408526944856387,26.045000000000005
102,2019-03-10,834.7083333333334,17053.652749999997,5208.0,83.47083333333333,27.84212453318021,36.55478260869565
102,2019-03-11,802.0833333333334,16822.458333333332,5312.0,80.20833333333334,27.121585149481888,34.5425
102,2019-03-12,801.9583333333334,16799.708333333332,4733.333333333333,80.19583333333333,27.15408046932032,27.462500000000002
102,2019-03-13,801.9583333333334,17371.916666666668,5792.0,80.19583333333333,26.2596603873749,32.637499999999996
102,2019-03-14,802.1666666666666,17198.333333333332,8706.666666666666,80.21666666666667,26.531590593403752,50.458181818181814
102,2019-03-15,802.2083333333334,16365.041666666666,8642.666666666666,80.22083333333333,27.8840011270637,53.419999999999995
102,2019-03-16,802.25,15928.916666666666,9498.666666666666,80.22500000000001,28.648937728554465,32.3375
102,2019-03-17,66.875,1535.4166666666667,53233.5,6.6875,24.77550881953867,25.377499999999998
102,2019-03-18,285.6666666666667,6208.291666666667,30818.0,28.566666666666666,26.174144345487775,26.1425
102,2019-03-19,103.16666666666667,2191.5833333333335,40639.5,10.316666666666666,26.77727923748685,27.275000000000002
102,2019-03-20,235.66666666666666,5390.416666666667,30228.5,23.566666666666666,24.86914534539177,37.71500000000001
102,2019-03-21,641.2083333333334,14663.833333333334,5186.666666666667,64.12083333333334,24.87348739718658,40.37
102,2019-03-22,681.75,15410.833333333334,4757.333333333333,68.175,25.164254042069974,34.002500000000005
102,2019-03-23,688.9583333333334,15255.125,5421.333333333333,68.89583333333333,25.68988882606847,26.810000000000002
102,2019-03-24,688.7916666666666,15874.666666666666,5608.0,68.87916666666666,24.681315705666613,32.675000000000004
102,2019-03-25,717.75,16032.791666666666,5408.0,71.775,25.465317175476304,31.632500000000004
102,2019-03-26,727.75,16243.25,5138.666666666667,72.775,25.485568364294913,27.365000000000006
102,2019-03-27,727.7083333333334,16428.0,5333.333333333333,72.77083333333333,25.19751381449017,33.57499999999999
102,2019-03-28,734.7916666666666,16585.166666666668,6280.0,73.47916666666666,25.2016757778872,45.3125
102,2019-03-29,744.7916666666666,16756.25,6285.333333333333,74.47916666666666,25.283838948982552,43.3021052631579
102,2019-03-30,639.0,13972.291666666666,11264.0,63.9,26.01466593108384,53.968181818181804
102,2019-03-31,802.25,17612.958333333332,6664.0,80.22500000000001,25.909704266035188,37.61600000000001
102,2019-04-01,802.2916666666666,17500.125,2730.6666666666665,80.22916666666666,26.078113330936525,28.0475
102,2019-04-02,476.4166666666667,10545.5,20505.166666666668,47.641666666666666,25.69832445645589,35.96
102,2019-04-03,777.875,14108.5,1904.8333333333333,77.7875,31.362740841809313,41.27
102,2019-04-04,722.375,12008.166666666666,1301.3333333333333,72.2375,34.219293466946105,32.2025
102,2019-04-05,617.2916666666666,10717.875,1970.6666666666667,61.72916666666667,32.76172528499249,33.0875
102,2019-04-06,614.4583333333334,11199.708333333334,8.0,61.44583333333333,31.208346819547632,44.5925
102,2019-04-07,603.375,11205.541666666666,90.66666666666667,60.3375,30.629470909111195,53.96
102,2019-04-08,597.0416666666666,11131.375,2.6666666666666665,59.704166666666666,30.50990568450788,59.112500000000004
102,2019-04-09,609.125,11157.958333333334,48.0,60.9125,31.05322620999212,51.754999999999995
102,2019-04-10,632.5,11932.916666666666,2360.0,63.24999999999999,30.150808338279965,35.502500000000005
102,2019-04-11,695.8333333333334,13002.791666666666,11826.666666666666,69.58333333333333,30.440631872856365,36.98
102,2019-04-12,752.625,13276.0,14613.333333333334,75.2625,32.247528434769514,55.025
102,2019-04-13,769.0833333333334,13401.958333333334,10370.666666666666,76.90833333333333,32.643008225373364,58.1525
102,2019-04-14,802.25,14068.916666666666,3698.6666666666665,80.22500000000001,32.43650897072151,45.878
102,2019-04-15,802.25,13663.166666666666,2613.3333333333335,80.22500000000001,33.399763963941986,36.450909090909164
102,2019-04-16,801.7916666666666,13852.583333333334,1077.3333333333333,80.17916666666667,32.924243472436956,41.10956521739134
102,2019-04-17,595.5416666666666,10785.958333333334,12400.666666666666,59.55416666666666,31.407867610795414,48.57500000000005
102,2019-04-18,752.6666666666666,14107.083333333334,1456.0,75.26666666666667,30.3494265095352,57.792500000000025
102,2019-04-19,728.9166666666666,13663.916666666666,200.0,72.89166666666667,30.345039957227165,64.07000000000008
102,2019-04-20,702.4583333333334,12719.791666666666,474.6666666666667,70.24583333333332,31.41417137553572,60.962000000000046
102,2019-04-21,702.625,13271.916666666666,48.0,70.2625,30.114453765155748,47.86454545454551
102,2019-04-22,701.625,13221.25,424.0,70.16250000000001,30.18683464120261,48.24500000000004
102,2019-04-23,702.5,13418.125,570.6666666666666,70.25,29.78101759125561,56.45750000000004
102,2019-04-24,694.5,12435.75,50.666666666666664,69.45,31.767665802223426,46.422500000000035
102,2019-04-25,702.7916666666666,14008.208333333334,1490.6666666666667,70.27916666666667,28.538362428377805,52.24181818181824
102,2019-04-26,702.7916666666666,13440.208333333334,8976.0,70.27916666666667,29.744429288153807,53.817500000000045
102,2019-04-27,702.7916666666666,11649.791666666666,15144.0,70.27916666666667,34.31574897023671,39.29750000000005
102,2019-04-28,702.7916666666666,11299.083333333334,24589.333333333332,70.27916666666667,35.380863614796674,37.24250000000006
102,2019-04-29,770.7916666666666,12715.541666666666,29504.0,77.07916666666667,34.481582031612675,39.71750000000002
102,2019-04-30,802.2916666666666,13244.25,26546.666666666668,80.22916666666666,34.45799067939337,44.802500000000066
102,2019-05-01,802.25,13833.625,20978.666666666668,80.22500000000001,32.98821109193481,53.61500000000006
102,2019-05-02,592.5,10433.541666666666,34749.166666666664,59.25,32.302909286955135,54.245000000000054
102,2019-05-03,769.2083333333334,14048.875,11263.5,76.92083333333333,31.14493795964287,57.50750000000004
102,2019-05-04,287.5,4903.333333333333,36528.166666666664,28.749999999999996,33.35273623385452,48.68000000000007
102,2019-05-05,798.75,14081.291666666666,2165.3333333333335,79.875,32.26661557444718,48.77000000000003
102,2019-05-06,755.5,13500.208333333334,3832.0,75.55,31.833107513772934,57.94250000000002
102,2019-05-07,748.875,12805.541666666666,5973.333333333333,74.88749999999999,33.265680873840424,51.552500000000066
102,2019-05-08,711.7916666666666,12936.625,4536.0,71.17916666666667,31.298026060807118,46.37750000000005
102,2019-05-09,702.7916666666666,12850.208333333334,6136.0,70.27916666666667,31.110104678372053,55.40750000000005
102,2019-05-10,702.7916666666666,12669.541666666666,5296.0,70.27916666666667,31.553732321720833,58.752500000000055
102,2019-05-11,702.7916666666666,12523.708333333334,5101.333333333333,70.27916666666667,31.92116230660292,48.46250000000006
102,2019-05-12,702.7916666666666,12606.5,5944.0,70.27916666666667,31.71152392725093,43.26500000000002
102,2019-05-13,702.75,12082.791666666666,8117.333333333333,70.275,33.08404514685141,41.88500000000004
102,2019-05-14,757.6666666666666,12667.75,6376.0,75.76666666666667,34.02230510986999,42.462500000000055
102,2019-05-15,802.125,14018.75,3416.0,80.21249999999999,32.54751226036558,51.26000000000002
102,2019-05-16,802.25,14213.041666666666,7925.333333333333,80.22500000000001,32.10759191235749,54.49250000000006
102,2019-05-17,802.2083333333334,14272.75,5805.333333333333,80.22083333333333,31.971613058294846,59.71250000000007
102,2019-05-18,760.1666666666666,13227.333333333334,3186.6666666666665,76.01666666666667,32.69049989079851,54.40250000000003
102,2019-05-19,708.4166666666666,13549.708333333334,2112.0,70.84166666666667,29.74019838475408,72.38260869565221
102,2019-05-20,748.9583333333334,13962.416666666666,898.6666666666666,74.89583333333333,30.512802722387676,64.69739130434786
102,2019-05-21,730.0833333333334,13353.375,5216.0,73.00833333333333,31.100432370925784,50.84000000000003
102,2019-05-22,702.875,12865.0,16826.666666666668,70.28750000000001,31.078020145096513,55.707500000000046
102,2019-05-23,760.3333333333334,13612.458333333334,9813.333333333334,76.03333333333333,31.77258169344463,64.83500000000004
102,2019-05-24,802.1666666666666,12882.625,5864.0,80.21666666666667,35.419733081486804,55.94750000000004
102,2019-05-25,802.2083333333334,13547.833333333334,8082.666666666667,80.22083333333333,33.68234824346657,60.35000000000003
102,2019-05-26,802.1666666666666,14234.375,5157.333333333333,80.21666666666667,32.05614148066837,67.10782608695655
102,2019-05-27,802.2083333333334,14095.208333333334,3880.0,80.22083333333333,32.374323918195216,60.39304347826093
102,2019-05-28,802.125,13829.875,4906.666666666667,80.21249999999999,32.99201456990754,59.87750000000005
102,2019-05-29,802.1666666666666,13603.041666666666,3693.3333333333335,80.21666666666667,33.54390511109138,55.12250000000003
102,2019-05-30,512.9166666666666,8940.125,21509.0,51.29166666666667,32.635348747609484,60.620000000000026
102,2019-05-31,802.1666666666666,14197.708333333334,1621.3333333333333,80.21666666666667,32.138928915562474,61.52000000000004
102,2019-06-01,802.2083333333334,14775.208333333334,1629.3333333333333,80.22083333333333,30.884359122591803,64.98695652173915
102,2019-06-02,802.125,14236.333333333334,2194.6666666666665,80.21249999999999,32.05006702334403,57.03500000000005
102,2019-06-03,802.2083333333334,13263.416666666666,4240.0,80.22083333333333,34.40462225880294,50.98250000000005
102,2019-06-04,765.875,12905.666666666666,5266.666666666667,76.58749999999999,33.75689458119172,54.92000000000002
102,2019-06-05,702.8333333333334,12151.75,6338.666666666667,70.28333333333333,32.9002018456418,67.77500000000002
102,2019-06-06,640.6666666666666,10946.75,9066.0,64.06666666666668,33.29139292991578,60.23750000000004
102,2019-06-07,765.75,13403.791666666666,0.0,76.575,32.49708260411388,61.160000000000046
102,2019-06-08,521.7083333333334,9478.416666666666,15410.833333333334,52.170833333333334,31.309563687090264,64.13000000000004
102,2019-06-09,0.0,0.0,58832.333333333336,0.0,0.0,67.79000000000003
102,2019-06-10,0.0,76.91666666666667,59473.666666666664,0.0,0.0,63.44750000000005
102,2019-06-11,0.0,0.0,62257.166666666664,0.0,0.0,58.91000000000005
102,2019-06-12,0.0,196.54166666666666,62360.833333333336,0.0,0.0,60.61250000000007
102,2019-06-13,122.20833333333333,3617.2916666666665,53964.166666666664,12.220833333333333,19.21774078980207,57.62750000000005
102,2019-06-14,301.8333333333333,8964.333333333334,34896.666666666664,30.183333333333334,19.152886748720235,57.687500000000064
102,2019-06-15,681.25,20183.291666666668,9762.666666666666,68.125,19.199926093984505,63.12500000000006
102,2019-06-16,702.7083333333334,21230.791666666668,7752.0,70.27083333333334,18.827556215847395,60.52250000000006
102,2019-06-17,680.1666666666666,15867.416666666666,10166.666666666666,68.01666666666667,24.383393992230758,62.232500000000016
102,2019-06-18,347.9583333333333,6562.625,36488.666666666664,34.795833333333334,30.16023292678023,66.66500000000002
102,2019-06-19,569.5416666666666,11576.291666666666,19254.333333333332,56.95416666666666,27.9860160793192,70.27250000000004
102,2019-06-20,664.0833333333334,12540.541666666666,15201.0,66.40833333333333,30.122521510788896,66.74750000000002
102,2019-06-21,851.875,15305.375,4824.0,85.1875,31.66043927922924,62.19500000000005
102,2019-06-22,851.9166666666666,14823.541666666666,11234.666666666666,85.19166666666666,32.69114818302343,60.62750000000006
102,2019-06-23,725.5416666666666,12575.5,18731.833333333332,72.55416666666666,32.818757482582974,63.205454545454614
102,2019-06-24,851.9583333333334,14814.416666666666,17440.0,85.19583333333334,32.71288431501596,67.56956521739137
102,2019-06-25,851.9166666666666,15143.916666666666,17490.666666666668,85.19166666666666,31.99955519359625,71.89250000000003
102,2019-06-26,367.0833333333333,7717.083333333333,44861.0,36.70833333333333,27.058051221136363,70.40750000000006
102,2019-06-27,281.3333333333333,5096.958333333333,56149.833333333336,28.133333333333333,31.3975055929326,70.22000000000004
102,2019-06-28,725.9166666666666,13361.125,26404.333333333332,72.59166666666667,30.905002177752415,72.95391304347831
102,2019-06-29,802.3333333333334,14443.625,22666.666666666668,80.23333333333333,31.598296441817375,73.29043478260871
102,2019-06-30,802.25,13841.541666666666,23373.333333333332,80.22500000000001,32.96934349196411,63.67250000000004
102,2019-07-01,802.2916666666666,13690.916666666666,18957.333333333332,80.22916666666666,33.3337974488357,64.58750000000002
102,2019-07-02,837.625,14758.583333333334,14149.333333333334,83.76249999999999,32.284197613817945,67.19750000000006
102,2019-07-03,852.0,15439.208333333334,15938.666666666666,85.2,31.390599150971145,72.18500000000004
102,2019-07-04,852.0416666666666,15875.166666666666,17032.0,85.20416666666667,30.53005436513352,76.76000000000006
102,2019-07-05,852.0416666666666,15673.166666666666,19632.0,85.20416666666667,30.923533941591604,77.80250000000001
102,2019-07-06,646.5833333333334,11445.666666666666,23370.0,64.65833333333333,32.134270854568925,74.03818181818187
102,2019-07-07,802.25,13969.083333333334,19448.0,80.22500000000001,32.66832409666585,67.60086956521744
102,2019-07-08,831.2916666666666,14554.875,10370.666666666666,83.12916666666666,32.488524272604344,66.14521739130439
102,2019-07-09,723.5833333333334,13418.458333333334,4912.0,72.35833333333333,30.67403938811484,68.46800000000005
102,2019-07-10,686.6666666666666,13139.583333333334,7325.333333333333,68.66666666666667,29.726885471169602,73.82545454545458
102,2019-07-11,802.3333333333334,15116.458333333334,14408.0,80.23333333333333,30.191856741869838,76.08434782608701
102,2019-07-12,833.4583333333334,14559.958333333334,20837.333333333332,83.34583333333333,32.5618295801747,67.85750000000003
102,2019-07-13,852.0,15077.666666666666,22344.0,85.2,32.14330245617138,72.67250000000004
102,2019-07-14,851.9166666666666,14896.666666666666,19064.0,85.19166666666666,32.530673342283876,70.50500000000004
102,2019-07-15,851.9583333333334,15111.875,18506.666666666668,85.19583333333334,32.0689721567384,66.96500000000003
102,2019-07-16,362.0416666666667,6711.541666666667,48055.0,36.204166666666666,30.684659096788074,73.06454545454554
102,2019-07-17,215.04166666666666,4008.75,58619.5,21.504166666666666,30.5139677095243,73.62500000000004
102,2019-07-18,837.3333333333334,15290.333333333334,17938.666666666668,83.73333333333333,31.150603504029416,74.47250000000004
102,2019-07-19,852.0416666666666,15908.291666666666,18114.666666666668,85.20416666666667,30.46648323681658,78.17000000000006
102,2019-07-20,852.0833333333334,15997.375,18549.333333333332,85.20833333333333,30.298308489847724,81.38000000000005
102,2019-07-21,556.5416666666666,10191.583333333334,37431.666666666664,55.65416666666667,31.062833029433328,77.41250000000005
102,2019-07-22,360.9583333333333,6506.708333333333,43229.5,36.09583333333333,31.55591451557474,63.491818181818196
102,2019-07-23,790.0833333333334,14860.625,15360.333333333334,79.00833333333334,30.242721023584885,66.74000000000007
102,2019-07-24,718.2083333333334,14800.111083333331,18261.0,71.82083333333334,27.603903644874855,64.97000000000006
102,2019-07-25,868.6666666666666,17832.75,10680.0,86.86666666666667,27.70893751976311,66.45500000000003
102,2019-07-26,901.75,18545.5,9920.0,90.17500000000001,27.65875594259164,70.79000000000003
102,2019-07-27,901.75,18641.0,11410.666666666666,90.17500000000001,27.517056935429075,73.1375
102,2019-07-28,901.7083333333334,18696.875,13048.0,90.17083333333333,27.433555444128732,73.30250000000002
102,2019-07-29,901.6666666666666,18637.666666666668,12704.0,90.16666666666666,27.519434955496337,75.34250000000004
102,2019-07-30,751.5,15696.625,21070.833333333332,75.14999999999999,27.233768405628595,74.65250000000005
102,2019-07-31,453.75,9497.375,38847.666666666664,45.375,27.176785690782985,69.67250000000004
102,2019-08-01,802.2083333333334,16637.583333333332,15410.666666666666,80.22083333333333,27.42723093464763,68.00000000000004
102,2019-08-02,802.4166666666666,16695.833333333332,15325.333333333334,80.24166666666666,27.338638216454537,68.68869565217396
102,2019-08-03,802.2083333333334,16840.291666666668,17850.666666666668,80.22083333333333,27.097086517866792,71.17739130434788
102,2019-08-04,89.875,1869.6666666666667,61043.833333333336,8.987499999999999,27.343855856658937,65.85500000000003
102,2019-08-05,99.41666666666667,2167.0,59954.166666666664,9.941666666666666,26.096683843511254,65.62250000000004
102,2019-08-06,64.875,1476.0416666666667,67657.0,6.4875,25.001369089625967,69.784347826087
102,2019-08-07,306.625,6508.083333333333,48053.833333333336,30.662499999999998,26.800290023944584,68.78000000000004
102,2019-08-08,567.9166666666666,11760.25,32109.166666666668,56.791666666666664,27.469648226488,67.49130434782613
102,2019-08-09,794.4583333333334,16533.125,19626.833333333332,79.44583333333334,27.333875594870566,66.59913043478265
102,2019-08-10,162.91666666666666,3272.375,61695.166666666664,16.291666666666664,28.31962429597939,63.21500000000006
102,2019-08-11,802.2916666666666,16322.083333333334,18696.0,80.22916666666666,27.96029365464308,63.24500000000004
102,2019-08-12,830.5,17108.875,17488.0,83.05,27.612340573727572,68.71250000000003
102,2019-08-13,851.9583333333334,17600.791666666668,16930.666666666668,85.19583333333334,27.534119361739567,70.42250000000004
102,2019-08-14,851.9583333333334,17423.375,17960.0,85.19583333333334,27.81449051123052,69.52250000000005
102,2019-08-15,885.125,17939.583333333332,15066.666666666666,88.5125,28.065791429566833,66.74000000000005
102,2019-08-16,638.75,13262.583333333334,28906.0,63.87500000000001,27.396042123517915,70.57727272727277
102,2019-08-17,262.5416666666667,5417.583333333333,54253.0,26.254166666666666,27.566249045033402,67.68500000000006
102,2019-08-18,802.25,16602.125,16986.666666666668,80.22500000000001,27.48723682460328,69.17818181818186
102,2019-08-19,802.2916666666666,16711.541666666668,14002.666666666666,80.22916666666666,27.308685946422596,72.25739130434786
102,2019-08-20,300.8333333333333,6504.416666666667,50579.166666666664,30.083333333333336,26.308896946092187,71.34500000000003
102,2019-08-21,0.0,0.0,72242.16666666667,0.0,0.0,74.30000000000005
102,2019-08-22,498.375,10170.75,39842.333333333336,49.8375,27.873294742275647,69.50000000000001
102,2019-08-23,876.75,17762.0,11426.666666666666,87.675,28.078179540592274,61.430000000000014
102,2019-08-24,876.7916666666666,17657.0,13434.666666666666,87.67916666666666,28.246492970996705,57.77913043478266
102,2019-08-25,876.75,17755.791666666668,12994.666666666666,87.675,28.08799710892455,60.83750000000004
102,2019-08-26,876.7916666666666,17894.375,12229.333333333334,87.67916666666666,27.871793588146488,62.79500000000004
102,2019-08-27,876.6666666666666,18084.375,11792.0,87.66666666666667,27.57503216020582,64.17500000000003
102,2019-08-28,876.7916666666666,18213.291666666668,13410.666666666666,87.67916666666666,27.383755529577375,64.80500000000005
102,2019-08-29,730.625,14980.416666666666,21444.0,73.0625,27.743143826662585,60.950000000000045
102,2019-08-30,284.9583333333333,6128.25,47772.333333333336,28.49583333333333,26.450258819583254,65.41250000000007
102,2019-08-31,752.6666666666666,15963.416666666666,17610.5,75.26666666666667,26.82019130546753,58.835000000000065
102,2019-09-01,117.58333333333333,2590.5,61352.0,11.758333333333333,25.819463209590598,61.167826086956566
102,2019-09-02,469.7916666666667,9873.791666666666,36121.0,46.979166666666664,27.06489753317213,64.23500000000004
102,2019-09-03,835.5416666666666,17496.916666666668,12296.0,83.55416666666666,27.16386895151368,65.32250000000003
102,2019-09-04,851.9166666666666,17861.458333333332,14413.333333333334,85.19166666666666,27.13096479461907,67.84250000000004
102,2019-09-05,851.9166666666666,17639.958333333332,14986.666666666666,85.19166666666666,27.471640695800332,58.85750000000005
102,2019-09-06,760.2083333333334,16072.375,19101.5,76.02083333333334,26.905285639351856,59.585000000000036
102,2019-09-07,802.2083333333334,16630.041666666668,15938.666666666666,80.22083333333333,27.439669089490828,60.26750000000005
102,2019-09-08,802.2083333333334,16646.75,14752.0,80.22083333333333,27.412127909518546,59.16500000000004
102,2019-09-09,802.2083333333334,16817.0,9597.333333333334,80.22083333333333,27.134616178734483,51.68000000000006
102,2019-09-10,755.9166666666666,16333.958333333334,9690.666666666666,75.59166666666667,26.324947599794225,75.10000000000007
102,2019-09-11,768.9166666666666,16827.75,9282.666666666666,76.89166666666667,25.991913984671484,73.74500000000005
102,2019-09-12,802.1666666666666,17185.541666666668,9896.0,80.21666666666667,26.551338778802275,60.52250000000006
102,2019-09-13,733.3333333333334,15217.791666666666,22023.666666666668,73.33333333333333,27.41162801946917,57.81500000000002
102,2019-09-14,18.625,700.125,72152.33333333333,1.8624999999999998,15.132327560554662,62.89250000000001
102,2019-09-15,0.0,0.0,70981.16666666667,0.0,0.0,61.52000000000006
102,2019-09-16,7.375,378.4166666666667,70941.16666666667,0.7374999999999999,11.086049328341776,60.73250000000002
102,2019-09-17,0.0,0.0,74166.5,0.0,0.0,55.745000000000054
102,2019-09-18,360.2083333333333,7715.208333333333,48037.833333333336,36.020833333333336,26.557741293801023,54.24285714285719
102,2019-09-19,802.25,16643.75,17456.0,80.22500000000001,27.418492927775695,55.84250000000006
102,2019-09-20,802.25,16906.416666666668,10322.666666666666,80.22500000000001,26.99250531109983,57.88250000000003
102,2019-09-21,802.2083333333334,17087.125,16637.333333333332,80.22083333333333,26.70565354193744,63.69500000000004
102,2019-09-22,367.6666666666667,8002.625,48184.166666666664,36.766666666666666,26.134056707087428,71.05250000000002
102,2019-09-23,184.91666666666666,3934.5,60672.5,18.491666666666667,26.734467883819768,68.83250000000002
102,2019-09-24,345.25,7471.0,46048.666666666664,34.525,26.286937268549504,58.29500000000002
102,2019-09-25,278.875,5782.25,50212.166666666664,27.8875,27.4345446553389,61.49750000000006
102,2019-09-26,527.875,11016.458333333334,31394.166666666668,52.7875,27.25675409898069,61.100000000000044
102,2019-09-27,602.75,12818.375,22320.0,60.275,26.74787495814927,58.670000000000044
102,2019-09-28,752.625,16223.625,15426.0,75.2625,26.38856528673463,68.93000000000005
102,2019-09-29,752.625,15942.083333333334,19716.0,75.2625,26.854594757063328,57.10250000000005
102,2019-09-30,752.625,15936.458333333334,19177.833333333332,75.2625,26.864073468854173,55.00250000000003
102,2019-10-01,752.625,16333.958333333334,15364.0,75.2625,26.21031465632693,72.08750000000006
102,2019-10-02,752.625,16305.333333333334,15621.833333333334,75.2625,26.256328450813644,61.33250000000006
102,2019-10-03,752.625,15810.75,25585.166666666668,75.2625,27.077664721787393,50.78750000000007
102,2019-10-04,689.4583333333334,14223.833333333334,23035.0,68.94583333333333,27.572516687562736,47.20250000000002
102,2019-10-05,752.6666666666666,15322.875,14642.0,75.26666666666667,27.941354927772295,46.22000000000005
102,2019-10-06,752.6666666666666,15562.041666666666,11005.666666666666,75.26666666666667,27.511935648260945,56.09000000000005
102,2019-10-07,752.6666666666666,15786.375,9052.0,75.26666666666667,27.120975454395886,54.475454545454596
102,2019-10-08,752.6666666666666,15886.583333333334,6767.5,75.26666666666667,26.949903569923606,48.86000000000002
102,2019-10-09,689.1666666666666,15002.416666666666,6120.5,68.91666666666667,26.130521564118375,48.00500000000005
102,2019-10-10,752.625,16332.75,9842.0,75.2625,26.212253753960603,49.42250000000005
102,2019-10-11,752.625,16358.375,13336.833333333334,75.2625,26.171192890491874,50.64500000000004
102,2019-10-12,752.5833333333334,16220.833333333334,14091.833333333334,75.25833333333334,26.391645688843223,48.51500000000005
102,2019-10-13,752.625,16208.458333333334,13579.166666666666,75.2625,26.4132577383722,48.747826086956564
102,2019-10-14,752.5833333333334,16216.291666666666,9838.166666666666,75.25833333333334,26.399037147998456,49.115000000000045
102,2019-10-15,752.5833333333334,16333.5,12090.666666666666,75.25833333333334,26.20959905171036,47.64434782608701
102,2019-10-16,752.375,16369.458333333334,11350.0,75.2375,26.144785639923946,51.6434782608696
102,2019-10-17,752.375,16010.583333333334,8892.833333333334,75.2375,26.730817376006495,44.600000000000016
102,2019-10-18,752.625,16176.666666666666,6078.666666666667,75.2625,26.46516716464043,42.8
102,2019-10-19,734.7916666666666,16217.625,4453.5,73.47916666666666,25.77282389101706,43.64
102,2019-10-20,752.5833333333334,16918.0,1355.1666666666667,75.25833333333334,25.30408358618697,52.475
102,2019-10-21,752.5833333333334,17186.791666666668,957.8333333333334,75.25833333333334,24.9083420811686,53.63789473684212
102,2019-10-22,125.41666666666667,3013.0833333333335,53846.333333333336,12.541666666666668,23.67713490241631,55.05565217391305
102,2019-10-23,0.0,0.0,67403.83333333333,0.0,0.0,47.91363636363642
102,2019-10-24,198.375,5002.444416666666,44295.666666666664,19.8375,22.557434546207602,52.01000000000007
102,2019-10-25,802.2083333333334,17639.25,4828.833333333333,80.22083333333333,25.869741643084478,46.49750000000004
102,2019-10-26,802.2083333333334,17789.25,4846.666666666667,80.22083333333333,25.651606463329134,47.997500000000024
102,2019-10-27,802.2083333333334,18007.625,4267.833333333333,80.22083333333333,25.340534372399347,54.38750000000004
102,2019-10-28,701.875,16189.416666666666,13181.333333333334,70.1875,24.661166245438118,56.30000000000003
102,2019-10-29,231.625,5180.25,49094.833333333336,23.1625,25.434297733378376,55.84250000000003
102,2019-10-30,769.8333333333334,17750.333333333332,2246.0,76.98333333333333,24.670345783803747,56.12000000000006
102,2019-10-31,777.25,18294.291666666668,2530.8333333333335,77.725,24.167413332483036,61.28000000000005
102,2019-11-01,647.9166666666666,14327.25,11958.666666666666,64.79166666666667,25.724168784813706,40.010000000000055
102,2019-11-02,785.3333333333334,17504.791666666668,2649.6666666666665,78.53333333333333,25.52008537344933,40.88000000000003
102,2019-11-03,715.0416666666666,15706.680583333335,4075.5,71.50416666666666,25.895957619066976,37.01750000000005
102,2019-11-04,750.25,16406.0,929.3333333333334,75.02499999999999,26.012873846966556,40.42250000000005
102,2019-11-05,699.7916666666666,15506.375,2922.6666666666665,69.97916666666667,25.67104345076711,44.195000000000014
102,2019-11-06,668.7916666666666,14722.583333333334,7759.833333333333,66.87916666666666,25.839961944329666,39.83000000000005
102,2019-11-07,766.75,17368.708333333332,722.5,76.67500000000001,25.111421641889507,36.467272727272785
102,2019-11-08,800.9583333333334,17721.208333333332,814.8333333333334,80.09583333333333,25.709973611342967,23.10173913043484
102,2019-11-09,796.5,17548.458333333332,794.6666666666666,79.65,25.81855006256485,25.10521739130437
102,2019-11-10,793.0,17653.458333333332,813.5,79.3,25.552207664692705,39.12956521739135
102,2019-11-11,522.8333333333334,11405.833333333334,16537.5,52.28333333333334,26.07481795377609,33.281176470588285
102,2019-11-12,0.0,0.0,75197.83333333333,0.0,0.0,21.47750000000005
102,2019-11-13,0.0,0.0,140.0,0.0,0.0,18.625217391304396
102,2019-11-14,0.0,0.0,254.33333333333334,0.0,0.0,26.83294117647063
102,2019-11-15,0.0,0.0,253.66666666666666,0.0,0.0,32.49500000000006
102,2019-11-16,0.0,0.0,102.0,0.0,0.0,24.74750000000006
102,2019-11-17,0.0,0.0,105.0,0.0,0.0,28.900869565217427
102,2019-11-18,0.0,0.0,72.33333333333333,0.0,0.0,35.58000000000003
102,2019-11-19,0.0,0.0,20.833333333333332,0.0,0.0,34.96571428571432
102,2019-11-20,0.0,0.0,4.166666666666667,0.0,0.0,35.91500000000002
102,2019-11-21,0.0,0.0,28.666666666666668,0.0,0.0,41.22695652173916
102,2019-11-22,0.0,0.0,0.16666666666666666,0.0,0.0,40.63000000000003
102,2019-11-23,0.0,0.0,0.0,0.0,0.0,33.24500000000003
102,2019-11-24,0.0,0.0,0.0,0.0,0.0,35.375000000000036
102,2019-11-25,0.0,0.0,0.16666666666666666,0.0,0.0,41.36000000000002
102,2019-11-26,0.0,0.0,0.8333333333333334,0.0,0.0,45.192500000000045
102,2019-11-27,0.0,0.0,0.0,0.0,0.0,46.28750000000002
102,2019-11-28,0.0,0.0,0.0,0.0,0.0,34.48400000000006
102,2019-11-29,0.0,0.0,0.0,0.0,0.0,26.045000000000076
102,2019-11-30,0.0,0.0,0.0,0.0,0.0,24.410000000000068
102,2019-12-01,0.0,0.0,0.0,0.0,0.0,25.242500000000064
102,2019-12-02,0.0,0.0,0.0,0.0,0.0,28.384347826087
102,2019-12-03,0.0,0.0,0.0,0.0,0.0,24.965000000000035
102,2019-12-04,0.0,0.0,0.0,0.0,0.0,31.886315789473734
102,2019-12-05,0.0,0.0,0.0,0.0,0.0,29.62210526315796
102,2019-12-06,0.0,0.0,0.0,0.0,0.0,29.856363636363678
102,2019-12-07,0.0,0.0,0.0,0.0,0.0,23.135000000000066
102,2019-12-08,0.0,0.0,0.0,0.0,0.0,25.430000000000067
102,2019-12-09,0.0,0.0,0.0,0.0,0.0,40.02500000000003
102,2019-12-10,0.0,0.0,0.0,0.0,0.0,40.0060869565218
102,2019-12-11,0.0,0.0,0.0,0.0,0.0,24.643478260869628
102,2019-12-12,0.0,0.0,0.0,0.0,0.0,21.46250000000005
102,2019-12-13,0.0,0.0,0.0,0.0,0.0,34.394782608695685
102,2019-12-14,0.0,0.0,0.5,0.0,0.0,38.73714285714288
102,2019-12-15,0.0,0.0,0.0,0.0,0.0,31.61000000000003
102,2019-12-16,0.0,0.0,0.0,0.0,0.0,26.005217391304388
102,2019-12-17,0.0,0.0,0.0,0.0,0.0,27.58250000000008
102,2019-12-18,0.0,0.0,0.0,0.0,0.0,20.902608695652226
102,2019-12-19,0.0,0.0,0.0,0.0,0.0,11.67565217391308
102,2019-12-20,0.0,0.0,0.0,0.0,0.0,13.055000000000044
102,2019-12-21,0.0,0.0,0.0,0.0,0.0,19.12250000000004
102,2019-12-22,0.0,0.0,0.0,0.0,0.0,29.613043478260916
102,2019-12-23,0.0,0.0,0.0,0.0,0.0,38.645000000000046
102,2019-12-24,0.0,0.0,0.0,0.0,0.0,30.011428571428603
102,2019-12-25,0.0,0.0,0.0,0.0,0.0,32.63391304347831
102,2019-12-26,0.0,0.0,0.0,0.0,0.0,36.552500000000045
102,2019-12-27,0.0,0.0,0.0,0.0,0.0,43.880000000000024
102,2019-12-28,0.0,0.0,0.0,0.0,0.0,34.41500000000004
102,2019-12-29,0.0,0.0,0.0,0.0,0.0,33.18956521739138
102,2019-12-30,0.0,0.0,0.0,0.0,0.0,38.96750000000006
102,2019-12-31,0.0,0.0,0.0,0.0,0.0,35.280909090909155
102,2020-01-01,0.0,0.0,0.0,0.0,0.0,28.640000000000057
102,2020-01-02,0.0,0.0,0.0,0.0,0.0,36.245000000000054
102,2020-01-03,0.0,0.0,0.0,0.0,0.0,43.29500000000004
102,2020-01-04,0.0,0.0,0.0,0.0,0.0,35.58200000000006
102,2020-01-05,0.0,0.0,0.0,0.0,0.0,28.835000000000022
102,2020-01-06,0.0,0.0,0.0,0.0,0.0,32.28636363636368
102,2020-01-07,0.0,0.0,0.16666666666666666,0.0,0.0,28.43913043478266
102,2020-01-08,0.0,0.0,73.83333333333333,0.0,0.0,25.745000000000044
102,2020-01-09,0.0,0.0,3.1666666666666665,0.0,0.0,20.33750000000004
102,2020-01-10,0.0,0.0,0.0,0.0,0.0,35.25565217391309
102,2020-01-11,0.0,0.0,0.0,0.0,0.0,55.05500000000004
102,2020-01-12,0.0,0.0,0.0,0.0,0.0,44.81750000000005
102,2020-01-13,0.0,0.0,0.0,0.0,0.0,36.32818181818186
102,2020-01-14,0.0,0.0,0.0,0.0,0.0,37.705217391304394
102,2020-01-15,0.0,0.0,0.0,0.0,0.0,37.51250000000005
102,2020-01-16,0.0,0.0,57.666666666666664,0.0,0.0,31.146956521739174
102,2020-01-17,0.0,0.0,206.33333333333334,0.0,0.0,10.677500000000046
102,2020-01-18,0.0,0.0,0.3333333333333333,0.0,0.0,17.77250000000005
102,2020-01-19,0.0,0.0,0.0,0.0,0.0,26.67826086956527
102,2020-01-20,0.0,0.0,0.0,0.0,0.0,14.487500000000031
102,2020-01-21,0.0,0.0,0.0,0.0,0.0,18.50000000000003
102,2020-01-22,0.0,0.0,0.16666666666666666,0.0,0.0,20.996521739130486
102,2020-01-23,0.0,0.0,0.0,0.0,0.0,29.90260869565222
102,2020-01-24,0.0,0.0,0.16666666666666666,0.0,0.0,39.597500000000025
102,2020-01-25,0.0,0.0,1.5,0.0,0.0,35.69391304347829
102,2020-01-26,0.0,0.0,0.0,0.0,0.0,34.46000000000004
102,2020-01-27,0.0,0.0,0.0,0.0,0.0,31.94000000000004
102,2020-01-28,0.0,0.0,2.5,0.0,0.0,28.985000000000053
102,2020-01-29,0.0,0.0,0.0,0.0,0.0,22.122500000000027
102,2020-01-30,0.0,0.0,0.0,0.0,0.0,19.79000000000006
102,2020-01-31,0.0,0.0,1.1666666666666667,0.0,0.0,30.337142857142908
102,2020-02-01,0.0,0.0,0.0,0.0,0.0,28.98695652173917
102,2020-02-02,0.0,0.0,0.0,0.0,0.0,30.534285714285748
102,2020-02-03,0.0,0.0,0.16666666666666666,0.0,0.0,36.38260869565224
102,2020-02-04,0.0,0.0,0.0,0.0,0.0,34.997391304347865
102,2020-02-05,0.0,0.0,0.0,0.0,0.0,26.9525
102,2020-02-06,0.0,0.0,0.0,0.0,0.0,29.66
102,2020-02-07,0.0,0.0,0.0,0.0,0.0,23.36
