ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
102,2020-02-08,0.0,0.0,0.0,0.0,0.0,
102,2020-02-09,0.0,0.0,1.5,0.0,0.0,
102,2020-02-10,0.0,0.0,0.0,0.0,0.0,
102,2020-02-11,0.0,0.0,0.16666666666666666,0.0,0.0,32.60000000000002
102,2020-02-12,0.0,0.0,0.0,0.0,0.0,32.01565217391311
102,2020-02-13,0.0,0.0,0.0,0.0,0.0,29.860000000000063
102,2020-02-14,0.0,0.0,32.166666666666664,0.0,0.0,7.467500000000052
102,2020-02-15,0.0,0.0,257.1666666666667,0.0,0.0,10.25750000000003
102,2020-02-16,0.0,0.0,0.0,0.0,0.0,30.771304347826128
102,2020-02-17,0.0,0.0,0.0,0.0,0.0,25.47500000000004
102,2020-02-18,0.0,0.0,0.0,0.0,0.0,34.98173913043483
102,2020-02-19,0.0,0.0,0.0,0.0,0.0,27.63500000000006
102,2020-02-20,0.0,0.0,267.1666666666667,0.0,0.0,18.422857142857186
102,2020-02-21,0.0,0.0,260.1666666666667,0.0,0.0,21.020000000000053
102,2020-02-22,0.0,0.0,182.83333333333334,0.0,0.0,26.667500000000064
102,2020-02-23,0.0,0.0,0.0,0.0,0.0,33.32000000000003
102,2020-02-24,0.0,0.0,0.0,0.0,0.0,42.99500000000004
102,2020-02-25,0.0,0.0,1.3333333333333333,0.0,0.0,35.11478260869572
102,2020-02-26,0.0,0.0,2.1666666666666665,0.0,0.0,38.41250000000003
102,2020-02-27,0.0,0.0,0.0,0.0,0.0,28.257500000000054
102,2020-02-28,0.0,0.0,0.16666666666666666,0.0,0.0,23.120000000000058
102,2020-02-29,0.0,0.0,1.5,0.0,0.0,18.462500000000055
102,2020-03-01,0.0,0.0,70.5,0.0,0.0,27.34347826086962
102,2020-03-02,0.0,0.0,75.16666666666667,0.0,0.0,45.522500000000036
102,2020-03-03,0.0,0.0,102.5,0.0,0.0,46.61750000000006
102,2020-03-04,0.0,0.0,458.3333333333333,0.0,0.0,38.082500000000046
102,2020-03-05,0.0,0.0,717.6666666666666,0.0,0.0,37.02105263157898
102,2020-03-06,0.0,0.0,170.0,0.0,0.0,37.10260869565222
102,2020-03-07,0.0,0.0,968.3333333333334,0.0,0.0,25.045454545454593
102,2020-03-08,0.0,0.0,1019.5,0.0,0.0,39.74000000000004
102,2020-03-09,0.0,0.0,1085.6666666666667,0.0,0.0,55.04000000000003
102,2020-03-10,0.0,0.0,3061.6666666666665,0.0,0.0,50.525000000000034
102,2020-03-11,0.0,0.0,1742.0,0.0,0.0,35.01714285714289
102,2020-03-12,0.0,0.0,938.6666666666666,0.0,0.0,44.67043478260873
102,2020-03-13,0.0,0.0,434.6666666666667,0.0,0.0,46.74500000000004
102,2020-03-14,0.0,0.0,862.5,0.0,0.0,34.888181818181856
102,2020-03-15,0.0,0.0,1.6666666666666667,0.0,0.0,30.936363636363684
102,2020-03-16,0.0,0.0,2.5,0.0,0.0,33.125000000000036
102,2020-03-17,0.0,0.0,60.166666666666664,0.0,0.0,39.25250000000004
102,2020-03-18,0.0,0.0,135.16666666666666,0.0,0.0,39.246956521739186
102,2020-03-19,0.0,0.0,95.16666666666667,0.0,0.0,45.28250000000005
102,2020-03-20,0.0,0.0,198.66666666666666,0.0,0.0,54.28250000000006
102,2020-03-21,0.0,0.0,230.0,0.0,0.0,27.75826086956526
102,2020-03-22,0.0,0.0,373.0,0.0,0.0,28.072727272727317
102,2020-03-23,9.833333333333334,552.625,7318.5,0.9833333333333333,10.121742190052528,33.20000000000005
102,2020-03-24,7.5,210.75,23852.0,0.75,20.24317912218268,34.36842105263162
102,2020-03-25,102.875,3090.4166666666665,16720.166666666668,10.2875,18.935546717001483,38.260869565217426
102,2020-03-26,164.45833333333334,4711.541666666667,16140.666666666666,16.445833333333333,19.855365517891936,47.70500000000006
102,2020-03-27,257.2916666666667,6449.708333333333,8456.333333333334,25.729166666666664,22.691890675504272,40.271818181818226
102,2020-03-28,429.2083333333333,9754.458333333334,541.0,42.920833333333334,25.029376168447193,37.865882352941206
102,2020-03-29,418.0833333333333,9468.5,8858.0,41.80833333333333,25.116938914412117,50.303157894736884
102,2020-03-30,536.0416666666666,11601.833333333334,1210.3333333333333,53.604166666666664,26.28191246115317,43.58000000000005
102,2020-03-31,527.0416666666666,11455.291666666666,8788.5,52.704166666666666,26.171212115701014,41.437142857142916
102,2020-04-01,220.70833333333334,4981.791666666667,41953.166666666664,22.070833333333333,25.201025122041653,39.92000000000004
102,2020-04-02,0.0,0.0,64682.5,0.0,0.0,39.661739130434825
102,2020-04-03,0.0,0.0,68594.66666666667,0.0,0.0,38.802500000000045
102,2020-04-04,442.0,9537.583333333334,25420.5,44.2,26.36142978217753,45.76571428571434
102,2020-04-05,3.1666666666666665,269.9583333333333,68447.0,0.31666666666666665,6.672531769305963,47.15750000000005
102,2020-04-06,508.2916666666667,10198.25,23081.166666666668,50.82916666666667,28.351260564857263,43.42250000000004
102,2020-04-07,752.875,15344.166666666666,865.3333333333334,75.2875,27.910306576875033,49.46000000000004
102,2020-04-08,723.75,15286.5,597.3333333333334,72.375,26.93181074804566,46.64000000000008
102,2020-04-09,701.0833333333334,15063.916666666666,391.3333333333333,70.10833333333333,26.473830031661382,40.874782608695696
102,2020-04-10,704.5,14890.083333333334,308.8333333333333,70.45,26.91342112479782,34.929090909090924
102,2020-04-11,707.625,15390.416666666666,3849.3333333333335,70.76249999999999,26.153982456615317,36.80857142857148
102,2020-04-12,787.4166666666666,17002.041666666668,527.3333333333334,78.74166666666666,26.344415335739907,46.79750000000005
102,2020-04-13,802.1666666666666,16645.541666666668,1826.6666666666667,80.21666666666667,27.41269392288059,54.59750000000003
102,2020-04-14,802.25,16457.75,10402.5,80.22500000000001,27.728367587711972,40.28750000000004
102,2020-04-15,802.2916666666666,16559.958333333332,27019.5,80.22916666666666,27.558658896920875,34.426086956521786
102,2020-04-16,802.2083333333334,16378.416666666666,42170.166666666664,80.22083333333333,27.861230396371923,31.422105263157942
102,2020-04-17,765.6666666666666,15779.541666666666,49554.833333333336,76.56666666666668,27.601354426045678,33.155789473684266
102,2020-04-18,802.2916666666666,16534.416666666668,48099.166666666664,80.22916666666666,27.601230346129878,36.012941176470626
102,2020-04-19,802.25,16731.125,58662.5,80.22500000000001,27.27530525691887,45.946086956521796
102,2020-04-20,802.25,16614.958333333332,67644.33333333333,80.22500000000001,27.466005782941576,38.57000000000004
102,2020-04-21,802.2916666666666,16100.083333333334,79721.5,80.22916666666666,28.345831111985277,36.95391304347832
102,2020-04-22,802.25,15808.916666666666,77775.83333333333,80.22500000000001,28.866401872361063,31.960869565217433
102,2020-04-23,802.25,16050.041666666666,34232.666666666664,80.22500000000001,28.43273252146282,35.37304347826093
102,2020-04-24,722.3333333333334,15488.208333333334,11125.166666666666,72.23333333333333,26.529038668305905,43.55000000000005
102,2020-04-25,784.6666666666666,17415.0,4629.833333333333,78.46666666666667,25.62989121766038,48.74750000000005
102,2020-04-26,675.4583333333334,14669.666666666666,18785.333333333332,67.54583333333333,26.191680016208807,42.74750000000005
102,2020-04-27,797.875,17426.875,3043.1666666666665,79.7875,26.043561787947255,38.11250000000005
102,2020-04-28,785.375,17730.208333333332,710.8333333333334,78.53750000000001,25.19696727571823,44.24750000000004
102,2020-04-29,789.875,18027.125,1439.3333333333333,78.9875,24.923953717892715,52.83500000000004
102,2020-04-30,782.3333333333334,18165.0,547.1666666666666,78.23333333333333,24.498611493409182,55.97750000000003
102,2020-05-01,782.5,18005.375,539.8333333333334,78.25,24.721067088762847,49.947500000000055
102,2020-05-02,737.0,17479.166666666668,3583.1666666666665,73.7,23.984562574493445,53.78000000000003
102,2020-05-03,799.9166666666666,18404.208333333332,4744.5,79.99166666666667,24.723653180167883,62.68250000000004
102,2020-05-04,781.5416666666666,17662.916666666668,15157.166666666666,78.15416666666667,25.169509644342746,42.96500000000003
102,2020-05-05,802.2083333333334,17689.75,34342.333333333336,80.22083333333333,25.795889725845633,39.46571428571432
102,2020-05-06,802.1666666666666,17856.083333333332,45740.166666666664,80.21666666666667,25.554267997678977,39.4863636363637
102,2020-05-07,802.2083333333334,17699.916666666668,41829.666666666664,80.22083333333333,25.78107280793852,42.51826086956527
102,2020-05-08,802.1666666666666,17603.625,34586.666666666664,80.21666666666667,25.920748646309434,35.87391304347832
102,2020-05-09,802.125,17450.208333333332,36263.166666666664,80.21249999999999,26.147277372524208,31.546086956521798
102,2020-05-10,462.2083333333333,10568.125,46291.0,46.22083333333333,24.87853871376847,44.54000000000007
102,2020-05-11,451.3333333333333,10057.083333333334,34826.0,45.13333333333333,25.527624255983206,42.62750000000005
102,2020-05-12,615.75,13554.541666666666,16440.833333333332,61.575,25.84072066865657,37.784545454545494
102,2020-05-13,615.5833333333334,13956.166666666666,8611.333333333334,61.55833333333334,25.090293617715787,38.669000000000054
102,2020-05-14,561.2916666666666,12994.541666666666,16684.833333333332,56.12916666666666,24.570424868561265,51.99565217391306
102,2020-05-15,707.75,16536.75,2481.6666666666665,70.775,24.345278949410655,59.10800000000006
102,2020-05-16,704.0,16225.958333333334,2640.8333333333335,70.39999999999999,24.680124183728232,54.92750000000003
102,2020-05-17,605.0,14117.833333333334,16416.833333333332,60.5,24.376556837097286,57.51500000000002
102,2020-05-18,763.6666666666666,17399.125,3232.3333333333335,76.36666666666667,24.966718473231015,57.117500000000014
102,2020-05-19,589.9583333333334,13847.458333333334,19312.5,58.99583333333334,24.234625387531004,62.54000000000005
102,2020-05-20,653.6666666666666,15361.333333333334,26463.833333333332,65.36666666666666,24.205411133292827,59.50250000000003
102,2020-05-21,802.1666666666666,18005.75,17045.666666666668,80.21666666666667,25.341856845112755,61.22750000000005
102,2020-05-22,802.0833333333334,18372.041666666668,19990.5,80.20833333333334,24.834024676686422,65.37500000000004
102,2020-05-23,767.0,17728.875,28857.666666666668,76.7,24.60929792029481,67.58000000000006
102,2020-05-24,666.5,15022.875,45837.166666666664,66.64999999999999,25.236675181459383,66.41750000000005
102,2020-05-25,437.0416666666667,10192.416666666666,60351.5,43.704166666666666,24.39106211862305,69.05000000000003
102,2020-05-26,37.541666666666664,3186.625,44939.5,3.754166666666667,6.7014322014322,76.33250000000007
102,2020-05-27,0.0,0.0,0.0,0.0,0.0,74.18000000000002
102,2020-05-28,0.0,0.0,0.0,0.0,0.0,71.25500000000007
102,2020-05-29,10.25,0.0,0.0,1.0250000000000001,0.0,72.05750000000003
102,2020-05-30,0.0,0.0,0.0,0.0,0.0,59.75000000000006
102,2020-05-31,0.0,0.0,0.0,0.0,0.0,49.542500000000054
102,2020-06-01,57.208333333333336,1964.7361250000001,46296.666666666664,5.720833333333333,16.563041993460796,54.087500000000034
102,2020-06-02,282.7083333333333,6747.75,63344.666666666664,28.270833333333336,23.832229055775795,58.63250000000002
102,2020-06-03,188.16666666666666,4565.333333333333,75850.66666666667,18.816666666666666,23.445269908489095,65.39000000000004
102,2020-06-04,590.5833333333334,13635.819458333333,40621.333333333336,59.05833333333334,24.63683881541891,69.98750000000003
102,2020-06-05,631.5,14614.166666666666,38724.833333333336,63.14999999999999,24.580139134401552,72.86000000000003
102,2020-06-06,560.125,13221.875,41430.5,56.012499999999996,24.097775151658393,67.77500000000005
102,2020-06-07,802.2083333333334,17603.583333333332,20891.666666666668,80.22083333333333,25.92215639492591,57.537500000000044
102,2020-06-08,557.5833333333334,13568.875,32258.166666666668,55.75833333333333,23.37496558197427,59.20250000000004
102,2020-06-09,702.7083333333334,16622.083333333332,29895.666666666668,70.27083333333334,24.047763183181676,70.56500000000003
102,2020-06-10,644.2083333333334,15678.083333333334,42020.0,64.42083333333333,23.373212517119615,77.38250000000002
102,2020-06-11,482.0833333333333,11271.583333333334,60331.833333333336,48.20833333333333,24.3288863094754,71.42000000000004
102,2020-06-12,439.2083333333333,10135.333333333334,58350.166666666664,43.920833333333334,24.6500368622421,60.845000000000034
102,2020-06-13,578.9166666666666,12959.0,44455.833333333336,57.891666666666666,25.41145900318097,51.01250000000004
102,2020-06-14,644.2083333333334,14899.333333333334,41047.333333333336,64.42083333333333,24.5948704826465,52.490000000000045
102,2020-06-15,702.7083333333334,16038.708333333334,38611.833333333336,70.27083333333334,24.922451066733515,57.597500000000025
102,2020-06-16,702.75,16307.791666666666,37503.0,70.275,24.51267671128576,63.41750000000004
102,2020-06-17,370.0,9083.291666666666,60539.166666666664,37.0,23.170931976752186,68.6675
102,2020-06-18,497.6666666666667,11830.625,47972.833333333336,49.766666666666666,23.928523547055956,68.915
102,2020-06-19,702.7083333333334,16603.291666666668,42459.833333333336,70.27083333333334,24.074980530132496,68.9975
102,2020-06-20,702.75,16605.083333333332,47284.166666666664,70.275,24.073810228795402,73.22000000000001
102,2020-06-21,702.7916666666666,16883.583333333332,32805.666666666664,70.27916666666667,23.678108994766447,75.3575
102,2020-06-22,702.7083333333334,16806.333333333332,44070.833333333336,70.27083333333334,23.78412445374429,77.0825
102,2020-06-23,446.0416666666667,10712.041666666666,63231.333333333336,44.604166666666664,23.68580854619736,74.8325
102,2020-06-24,585.625,13857.041666666666,53887.666666666664,58.56249999999999,24.03998117683849,67.34
102,2020-06-25,0.0,140.5,95112.0,0.0,0.0,64.8275
102,2020-06-26,608.2083333333334,14135.875,50830.833333333336,60.82083333333333,24.47454958473466,67.925
102,2020-06-27,797.1666666666666,18361.916666666668,25678.833333333332,79.71666666666667,24.69540519402326,66.02
102,2020-06-28,287.0833333333333,7482.666666666667,44031.5,28.708333333333336,21.824113877999526,70.25
102,2020-06-29,634.875,14870.958333333334,32984.333333333336,63.4875,24.284787463260322,69.85142857142857
102,2020-06-30,802.1666666666666,18260.958333333332,41372.0,80.21666666666667,24.987688518842187,66.67142857142858
102,2020-07-01,802.2083333333334,18120.375,47198.666666666664,80.22083333333333,25.182858537849125,68.5475
102,2020-07-02,802.1666666666666,18369.416666666668,38093.5,80.21666666666667,24.840153999930443,74.26249999999999
102,2020-07-03,802.2083333333334,18553.958333333332,40881.333333333336,80.22083333333333,24.59436590724501,75.29750000000001
102,2020-07-04,792.5416666666666,18268.5,43565.5,79.25416666666666,24.677675674278436,73.5725
102,2020-07-05,668.0,15588.083333333334,44693.333333333336,66.8,24.37635587013584,72.53750000000001
102,2020-07-06,100.25,2562.5,85427.16666666667,10.025,22.253869918699188,75.85249999999999
102,2020-07-07,0.0,0.0,93127.33333333333,0.0,0.0,76.22521739130435
102,2020-07-08,0.0,0.0,89582.83333333333,0.0,0.0,74.90545454545456
102,2020-07-09,0.0,0.0,86043.0,0.0,0.0,79.48869565217392
102,2020-07-10,0.0,0.0,89312.33333333333,0.0,0.0,77.36749999999999
102,2020-07-11,0.0,0.0,89560.16666666667,0.0,0.0,73.21181818181819
102,2020-07-12,0.0,0.0,85745.33333333333,0.0,0.0,73.2904347826087
102,2020-07-13,0.0,0.0,86884.66666666667,0.0,0.0,67.54249999999999
102,2020-07-14,0.0,0.0,84625.66666666667,0.0,0.0,66.7325
102,2020-07-15,0.0,0.0,84064.66666666667,0.0,0.0,72.4625
102,2020-07-16,0.0,0.375,91583.0,0.0,0.0,70.64
102,2020-07-17,0.0,294.0,89674.66666666667,0.0,0.0,73.655
102,2020-07-18,0.0,0.0,94148.0,0.0,0.0,73.55
102,2020-07-19,0.0,0.0,95393.33333333333,0.0,0.0,75.71000000000001
102,2020-07-20,0.0,0.0,95146.0,0.0,0.0,76.4075
102,2020-07-21,74.79166666666667,2479.25,82423.5,7.479166666666667,17.160025433318772,70.79
102,2020-07-22,486.0833333333333,12973.333333333334,47027.0,48.608333333333334,21.312980686879065,74.95250000000001
102,2020-07-23,686.7083333333334,17853.791666666668,4950.5,68.67083333333333,21.878971009114935,74.11217391304349
102,2020-07-24,749.25,19465.0,0.0,74.925,21.89562676599024,72.09304347826087
102,2020-07-25,749.2083333333334,19634.25,0.0,74.92083333333333,21.705676234697584,72.84500000000001
102,2020-07-26,749.1666666666666,19705.666666666668,0.0,74.91666666666667,21.625808425100505,73.60347826086957
102,2020-07-27,605.9166666666666,16903.375,0.0,60.59166666666667,20.39034200106323,78.81500000000001
102,2020-07-28,670.875,16463.291666666668,0.0,67.0875,23.17981544800427,73.835
102,2020-07-29,198.83333333333334,4676.75,0.0,19.883333333333333,24.184108147277016,68.78750000000001
102,2020-07-30,494.2916666666667,14186.166666666666,0.0,49.42916666666667,19.81998259258824,69.59750000000001
102,2020-07-31,697.125,21539.291666666668,0.0,69.7125,18.410444671849703,68.34499999999998
102,2020-08-01,561.9583333333334,14332.958333333334,0.0,56.19583333333333,22.30248804959044,72.32000000000001
102,2020-08-02,796.7083333333334,20733.083333333332,0.0,79.67083333333333,21.85850747128516,78.665
102,2020-08-03,657.2916666666666,17311.041666666668,0.0,65.72916666666667,21.59831955359256,74.4275
102,2020-08-04,755.3333333333334,20002.65275,6413.0,75.53333333333333,21.480089823474927,68.4875
102,2020-08-05,794.0833333333334,20836.875,0.0,79.40833333333333,21.677966079099885,67.7375
102,2020-08-06,789.2916666666666,20989.958333333332,0.0,78.92916666666666,21.39000957468419,64.75249999999998
102,2020-08-07,796.8333333333334,21072.166666666668,0.0,79.68333333333332,21.510145030701374,67.7975
102,2020-08-08,780.25,21058.277833333334,0.0,78.025,21.0763772729215,70.89500000000001
102,2020-08-09,796.75,21306.791666666668,0.0,79.675,21.271055981758554,73.3325
102,2020-08-10,796.7916666666666,21423.083333333332,0.0,79.67916666666667,21.156695918602857,75.515
102,2020-08-11,796.7916666666666,21471.041666666668,0.0,79.67916666666667,21.109439716931398,77.49500000000002
102,2020-08-12,796.7916666666666,21306.208333333332,0.0,79.67916666666667,21.272750769696106,70.5125
102,2020-08-13,796.5,21527.916666666668,0.0,79.65,21.04596357442855,71.05250000000001
102,2020-08-14,796.625,21475.833333333332,0.0,79.66250000000001,21.100315276861586,70.78608695652174
102,2020-08-15,796.5833333333334,21585.75,0.0,79.65833333333333,20.991772478499833,71.675
102,2020-08-16,796.5416666666666,21551.916666666668,0.0,79.65416666666667,21.02362673337896,73.1375
102,2020-08-17,879.0416666666666,23430.083333333332,0.0,87.90416666666667,21.341289925226707,68.9225
102,2020-08-18,883.625,23944.0,0.0,88.3625,20.99212137348257,65.94500000000001
102,2020-08-19,871.7916666666666,23596.416666666668,0.0,87.17916666666666,21.016079124537505,61.63999999999999
102,2020-08-20,825.875,22456.416666666668,0.0,82.5875,20.919866073913543,63.58249999999999
102,2020-08-21,558.7916666666666,15832.708333333334,0.0,55.87916666666667,20.07611835554912,71.2475
102,2020-08-22,609.4166666666666,16230.083333333334,0.0,60.94166666666667,21.358886875024606,72.6275
102,2020-08-23,941.0833333333334,25192.958333333332,0.0,94.10833333333333,21.248777629110428,72.61454545454546
102,2020-08-24,729.4583333333334,18624.166666666668,0.0,72.94583333333333,22.27966612972989,73.68173913043479
102,2020-08-25,864.9166666666666,21823.583333333332,0.0,86.49166666666666,22.544117665776955,70.75250000000001
102,2020-08-26,783.4583333333334,20271.75,0.0,78.34583333333333,21.984151110672624,63.06173913043477
102,2020-08-27,827.4166666666666,21134.708333333332,0.0,82.74166666666667,22.269632167728307,70.04260869565218
102,2020-08-28,942.9583333333334,24321.541666666668,0.0,94.29583333333333,22.05395280018685,68.55565217391305
102,2020-08-29,510.0833333333333,13285.625,0.0,51.00833333333333,21.83957493740624,72.89428571428572
102,2020-08-30,643.2083333333334,16149.083333333334,0.0,64.32083333333334,22.656291550776018,62.24
102,2020-08-31,732.0,18493.416666666668,0.0,73.2,22.515363575326354,62.9075
102,2020-09-01,978.9583333333334,23933.916666666668,0.0,97.89583333333334,23.26673647694288,68.0825
102,2020-09-02,979.5833333333334,23909.791666666668,0.0,97.95833333333334,23.305081890555062,71.37500000000001
102,2020-09-03,981.5833333333334,23728.791666666668,0.0,98.15833333333333,23.530794457975045,67.8875
102,2020-09-04,975.75,23495.541666666668,0.0,97.575,23.623167870500254,66.20750000000001
102,2020-09-05,950.7916666666666,22762.916666666668,0.0,95.07916666666667,23.759784432526097,60.63500000000001
102,2020-09-06,921.8333333333334,21728.083333333332,0.0,92.18333333333332,24.13326199708263,62.54
102,2020-09-07,981.5416666666666,22802.583333333332,0.0,98.15416666666667,24.4855422692117,68.8325
102,2020-09-08,976.4583333333334,22813.75,0.0,97.64583333333333,24.346810524841867,70.9625
102,2020-09-09,981.7083333333334,23480.375,0.0,98.17083333333333,23.782772788386524,70.772
102,2020-09-10,981.5416666666666,24108.166666666668,0.0,98.15416666666667,23.159522072972045,70.27250000000001
102,2020-09-11,981.8333333333334,23865.208333333332,0.0,98.18333333333334,23.40224815878531,56.5325
102,2020-09-12,972.0416666666666,23819.791666666668,0.0,97.20416666666667,23.21303683619772,58.08500000000001
102,2020-09-13,947.5833333333334,23561.125,0.0,94.75833333333334,22.87738748090811,62.58500000000001
102,2020-09-14,981.6666666666666,24031.25,0.0,98.16666666666667,23.236607426672446,56.7125
102,2020-09-15,975.7083333333334,24010.375,0.0,97.57083333333333,23.115649947621023,50.64500000000001
102,2020-09-16,949.4166666666666,23546.708333333332,0.0,94.94166666666666,22.93568339051873,59.705000000000005
102,2020-09-17,979.75,24138.583333333332,0.0,97.975,23.08811791633726,56.5625
102,2020-09-18,976.375,24014.541666666668,0.0,97.6375,23.12743060194431,49.872499999999995
102,2020-09-19,962.4583333333334,23550.208333333332,0.0,96.24583333333334,23.24728402379078,43.667272727272724
102,2020-09-20,971.125,23725.375,0.0,97.1125,23.283436861728564,47.38999999999999
102,2020-09-21,828.0,19856.083333333332,0.0,82.8,23.720387958350297,48.31249999999999
102,2020-09-22,849.375,20284.083333333332,0.0,84.9375,23.81930721542753,50.24000000000001
102,2020-09-23,848.8333333333334,20490.166666666668,0.0,84.88333333333333,23.56470312317833,57.78499999999999
102,2020-09-24,825.0,20798.833333333332,0.0,82.5,22.563164600578556,61.1225
102,2020-09-25,988.4166666666666,24419.291666666668,0.0,98.84166666666667,23.02459690056075,65.48
102,2020-09-26,980.8333333333334,24394.666666666668,0.0,98.08333333333333,22.87101119552543,65.96000000000002
102,2020-09-27,239.79166666666666,6139.041666666667,0.0,23.979166666666664,22.218694783613984,69.03500000000001
102,2020-09-28,612.3333333333334,16717.083333333332,0.0,61.23333333333333,20.83590804483105,71.46499999999999
102,2020-09-29,966.2083333333334,26346.708333333332,0.0,96.62083333333334,20.860727647297285,60.328571428571436
102,2020-09-30,984.4583333333334,26717.583333333332,0.0,98.44583333333333,20.959706882587724,56.652499999999996
102,2020-10-01,911.0,25455.208333333332,0.0,91.10000000000001,20.357608544420344,54.81304347826088
102,2020-10-02,949.5,26051.291666666668,0.0,94.95,20.732455684379055,50.25826086956522
102,2020-10-03,931.875,25342.958333333332,0.0,93.1875,20.916325376378385,48.1325
102,2020-10-04,971.9166666666666,26475.333333333332,0.0,97.19166666666666,20.882025931894677,47.16909090909091
102,2020-10-05,966.9166666666666,26521.75,0.0,96.69166666666666,20.73824052166827,51.08818181818182
102,2020-10-06,983.875,25462.666666666668,0.0,98.3875,21.979665490652984,51.80000000000001
102,2020-10-07,237.625,5572.708333333333,0.0,23.7625,24.25553478634715,56.53142857142856
102,2020-10-08,49.791666666666664,1070.4583333333333,0.0,4.979166666666666,26.458909086191014,49.04521739130435
102,2020-10-09,670.9583333333334,15242.333333333334,0.0,67.09583333333333,25.039700742085273,54.125
102,2020-10-10,981.0,22750.416666666668,0.0,98.1,24.528144173183637,66.62750000000001
102,2020-10-11,954.375,22163.541666666668,0.0,95.4375,24.49429430840814,52.4075
102,2020-10-12,984.0833333333334,22693.333333333332,0.0,98.40833333333333,24.667129969643558,51.90500000000001
102,2020-10-13,912.875,21316.208333333332,0.0,91.2875,24.360511074319426,50.440999999999995
102,2020-10-14,971.4583333333334,22303.0,0.0,97.14583333333333,24.77684087093415,50.38347826086956
102,2020-10-15,950.7916666666666,21992.166666666668,0.0,95.07916666666667,24.59248337160453,61.902499999999996
102,2020-10-16,991.5833333333334,22488.666666666668,0.0,99.15833333333333,25.081329237443057,44.57157894736842
102,2020-10-17,755.2916666666666,17508.791666666668,0.0,75.52916666666667,24.538248245127644,40.115652173913034
102,2020-10-18,750.625,17481.625,0.0,75.0625,24.424532664059168,50.16499999999999
102,2020-10-19,750.6666666666666,17528.791666666668,0.0,75.06666666666668,24.360163001664723,53.096000000000004
102,2020-10-20,750.6666666666666,17518.791666666668,0.0,75.06666666666668,24.374068163313524,52.63999999999999
102,2020-10-21,750.6666666666666,17791.458333333332,0.0,75.06666666666668,24.00051835111262,59.31714285714287
102,2020-10-22,747.7083333333334,17774.375,0.0,74.77083333333333,23.928910221097006,55.274
102,2020-10-23,801.0833333333334,18931.833333333332,0.0,80.10833333333333,24.069665877284883,67.26363636363637
102,2020-10-24,991.625,22599.625,0.0,99.1625,24.959235127426524,47.61500000000001
102,2020-10-25,991.6666666666666,22358.333333333332,0.0,99.16666666666667,25.229655857870544,41.08608695652173
102,2020-10-26,991.75,22562.416666666668,0.0,99.175,25.003547566195994,46.229
102,2020-10-27,977.375,22521.583333333332,0.0,97.7375,24.685807873188313,43.732727272727274
102,2020-10-28,927.125,21619.583333333332,0.0,92.71249999999999,24.39360629830208,42.991249999999994
102,2020-10-29,939.9166666666666,21729.125,0.0,93.99166666666666,24.605497485773384,41.51157894736841
102,2020-10-30,930.9583333333334,21106.25,0.0,93.09583333333333,25.09020465238706,35.68100000000001
102,2020-10-31,924.1666666666666,21061.25,0.0,92.41666666666667,24.96038010828206,36.35913043478261
102,2020-11-01,878.8333333333334,20276.458333333332,0.0,87.88333333333334,24.6546850651241,40.40599999999999
102,2020-11-02,651.875,14595.375,0.0,65.1875,25.405872008541518,32.5
102,2020-11-03,849.9166666666666,19158.416666666668,0.0,84.99166666666666,25.23491053395447,38.73875
102,2020-11-04,851.7083333333334,19097.791666666668,0.0,85.17083333333333,25.368382833675508,50.95684210526315
102,2020-11-05,923.2916666666666,21080.916666666668,0.0,92.32916666666667,24.913483824891653,57.1175
102,2020-11-06,991.5416666666666,22292.625,0.0,99.15416666666667,25.300831615338655,55.82750000000001
102,2020-11-07,991.5416666666666,22577.166666666668,0.0,99.15416666666667,24.981963402060583,51.1025
102,2020-11-08,991.5,22813.333333333332,0.0,99.15,24.722307860900056,53.637499999999996
102,2020-11-09,991.5416666666666,22938.916666666668,0.0,99.15416666666667,24.58799426254025,56.69
102,2020-11-10,991.5833333333334,23160.875,0.0,99.15833333333333,24.35338271018594,63.379999999999995
102,2020-11-11,991.5833333333334,23098.75,0.0,99.15833333333333,24.418882094389424,60.14300000000001
102,2020-11-12,991.7916666666666,22565.208333333332,0.0,99.17916666666666,25.001504590092296,39.080000000000005
102,2020-11-13,979.75,22608.583333333332,0.0,97.975,24.65056965827875,37.604545454545466
102,2020-11-14,991.7083333333334,22682.0,0.0,99.17083333333333,24.87067969951699,37.82
102,2020-11-15,991.6666666666666,22479.958333333332,0.0,99.16666666666667,25.093153963684937,42.42434782608695
102,2020-11-16,991.6666666666666,22544.625,0.0,99.16666666666667,25.02117713448574,40.56588235294117
102,2020-11-17,943.3333333333334,21513.166666666668,0.0,94.33333333333334,24.942838623375348,32.419999999999995
102,2020-11-18,423.125,9420.041666666666,0.0,42.3125,25.550588063570135,23.337500000000006
102,2020-11-19,755.9166666666666,16224.291666666666,0.0,75.59166666666667,26.502888758197795,36.58608695652173
102,2020-11-20,925.5833333333334,21612.666666666668,0.0,92.55833333333334,24.36083713768675,55.4675
102,2020-11-21,978.75,22668.791666666668,0.0,97.875,24.56000448487366,41.96
102,2020-11-22,991.125,22974.666666666668,0.0,99.1125,24.539417510591377,35.345
102,2020-11-23,991.375,22655.333333333332,0.0,99.1375,24.891584579054232,39.91052631578948
102,2020-11-24,991.4583333333334,22792.708333333332,0.0,99.14583333333333,24.74363907804335,34.199999999999996
102,2020-11-25,991.375,22859.666666666668,0.0,99.1375,24.66908875165867,40.604000000000006
102,2020-11-26,991.375,23048.875,0.0,99.1375,24.466580075310976,49.94705882352941
102,2020-11-27,991.375,23133.458333333332,0.0,99.1375,24.377122421888927,45.311818181818175
102,2020-11-28,991.125,23193.375,0.0,99.1125,24.308016297757444,37.535000000000004
102,2020-11-29,615.1666666666666,14366.458333333334,0.0,61.516666666666666,24.35724222605703,38.059999999999995
102,2020-11-30,854.2083333333334,20012.75,0.0,85.42083333333333,24.27963041616525,43.61818181818183
102,2020-12-01,893.2916666666666,20718.291666666668,0.0,89.32916666666667,24.525867507040548,37.84100000000001
102,2020-12-02,734.5416666666666,16929.833333333332,0.0,73.45416666666667,24.680206620791044,30.52571428571429
102,2020-12-03,796.8333333333334,18562.375,0.0,79.68333333333332,24.418500386459765,35.60782608695652
102,2020-12-04,796.9166666666666,18696.083333333332,0.0,79.69166666666668,24.24640261849258,41.78000000000001
102,2020-12-05,796.875,18626.5,0.0,79.6875,24.335707862454033,34.99142857142858
102,2020-12-06,796.9166666666666,18477.125,0.0,79.69166666666668,24.533728266106817,27.402499999999993
102,2020-12-07,796.9166666666666,18549.25,0.0,79.69166666666668,24.438333835000815,26.3
102,2020-12-08,814.1666666666666,18912.541666666668,0.0,81.41666666666667,24.48772603130051,26.166363636363624
102,2020-12-09,715.125,16383.875,0.0,71.5125,24.82849371714567,30.938
102,2020-12-10,812.875,18617.666666666668,0.0,81.2875,24.836108848226594,36.04571428571428
102,2020-12-11,870.375,20024.416666666668,0.0,87.0375,24.72473084942133,40.88545454545455
102,2020-12-12,870.375,20099.625,0.0,87.0375,24.632216397072085,44.300000000000004
102,2020-12-13,870.4166666666666,19937.666666666668,0.0,87.04166666666666,24.833498431221752,42.11913043478261
102,2020-12-14,884.7916666666666,20079.833333333332,0.0,88.47916666666666,25.064898931210696,32.417272727272724
102,2020-12-15,869.625,19529.541666666668,0.0,86.96249999999999,25.32940587870086,25.633684210526315
102,2020-12-16,893.5833333333334,20152.583333333332,0.0,89.35833333333333,25.22257209924837,22.304000000000006
102,2020-12-17,893.5,19982.625,0.0,89.35,25.43472558451822,20.33
102,2020-12-18,893.5416666666666,19804.75,0.0,89.35416666666667,25.66436257575694,17.99272727272727
102,2020-12-19,874.625,18672.916666666668,0.0,87.4625,26.643714158205956,17.397499999999997
102,2020-12-20,893.4166666666666,18812.0,0.0,89.34166666666667,27.014946871972974,28.1075
102,2020-12-21,893.25,19248.291666666668,0.0,89.325,26.397686807703717,34.314285714285724
102,2020-12-22,888.0833333333334,19904.916666666668,0.0,88.80833333333334,25.379227214939913,33.63714285714286
102,2020-12-23,889.8333333333334,19993.666666666668,0.0,88.98333333333333,25.316359902858128,33.75909090909091
102,2020-12-24,882.0416666666666,20022.791666666668,0.0,88.20416666666667,25.058179186080302,43.58545454545455
102,2020-12-25,893.3333333333334,21027.75,0.0,89.33333333333333,24.16605570152669,33.771578947368425
102,2020-12-26,892.8333333333334,20959.208333333332,0.0,89.28333333333333,24.231514522587858,21.23130434782609
102,2020-12-27,893.2083333333334,21091.291666666668,0.0,89.32083333333334,24.089879446032562,26.7095652173913
102,2020-12-28,893.4583333333334,21183.25,0.0,89.34583333333333,23.99201642545145,33.93304347826087
102,2020-12-29,893.5,20826.208333333332,0.0,89.35,24.404470328852472,25.1375
102,2020-12-30,893.4583333333334,20995.541666666668,0.0,89.34583333333333,24.206514412120566,29.21749999999999
102,2020-12-31,887.9166666666666,21187.291666666668,0.0,88.79166666666667,23.838657869464466,33.13142857142856
102,2021-01-01,893.5416666666666,21292.75,0.0,89.35416666666667,23.87086143040341,30.61
102,2021-01-02,893.4583333333334,21044.791666666668,0.0,89.34583333333333,24.149865201537725,35.22363636363637
102,2021-01-03,893.5416666666666,21222.083333333332,0.0,89.35416666666667,23.95034816981786,31.354999999999993
102,2021-01-04,893.4583333333334,21256.625,0.0,89.34583333333333,23.90919922351006,32.432
102,2021-01-05,853.125,20472.708333333332,0.0,85.3125,23.70404196643906,31.047058823529422
102,2021-01-06,965.75,21679.375,0.0,96.575,25.33978916212606,29.600000000000012
102,2021-01-07,949.2083333333334,21632.916666666668,0.0,94.92083333333333,24.959248380490124,26.720000000000002
102,2021-01-08,949.7916666666666,21821.541666666668,0.0,94.97916666666667,24.75870715163596,22.01
102,2021-01-09,903.25,21376.625,0.0,90.325,24.035539208520213,22.74173913043478
102,2021-01-10,941.2916666666666,22674.125,0.0,94.12916666666666,23.614497864366935,25.265
102,2021-01-11,967.3333333333334,23180.291666666668,0.0,96.73333333333333,23.737899952126476,26.200000000000003
102,2021-01-12,967.375,23300.166666666668,0.0,96.7375,23.616790115950533,29.975000000000005
102,2021-01-13,967.375,23166.875,0.0,96.7375,23.75267038965477,30.76347826086957
102,2021-01-14,966.8333333333334,23507.625,0.0,96.68333333333334,23.39526123025094,35.474782608695655
102,2021-01-15,967.2083333333334,23379.0,0.0,96.72083333333333,23.53309980229171,36.987500000000004
102,2021-01-16,898.0833333333334,21642.375,0.0,89.80833333333334,23.604606061539506,33.83272727272726
102,2021-01-17,651.9583333333334,16562.416666666668,0.0,65.19583333333333,22.391396099267585,33.6875
102,2021-01-18,799.0833333333334,19735.375,0.0,79.90833333333333,23.03200400859427,29.079090909090908
102,2021-01-19,799.0416666666666,19892.291666666668,0.0,79.90416666666667,22.84912881525158,30.003636363636364
102,2021-01-20,835.25,20256.125,0.0,83.525,23.455524769257032,23.585000000000004
102,2021-01-21,797.0833333333334,19617.666666666668,0.0,79.70833333333334,23.11220682604682,26.77142857142857
102,2021-01-22,777.4166666666666,19134.583333333332,0.0,77.74166666666666,23.111060543373327,30.2
102,2021-01-23,797.0,18718.583333333332,0.0,79.7,24.219790493404506,18.425000000000004
102,2021-01-24,797.0833333333334,19401.958333333332,0.0,79.70833333333334,23.369165197384856,15.116
102,2021-01-25,797.0,19953.041666666668,0.0,79.7,22.721356184207504,27.16571428571428
102,2021-01-26,797.0,19974.291666666668,0.0,79.7,22.697183671511088,26.712499999999995
102,2021-01-27,796.9583333333334,19684.208333333332,0.0,79.69583333333333,23.030464705562764,24.565217391304344
102,2021-01-28,797.0416666666666,19279.708333333332,0.0,79.70416666666667,23.51611654164316,16.429999999999993
102,2021-01-29,797.0416666666666,19007.083333333332,0.0,79.70416666666667,23.853416124105777,11.03
102,2021-01-30,796.9583333333334,19335.541666666668,0.0,79.69583333333333,23.445759787495536,13.152500000000002
102,2021-01-31,763.7916666666666,18919.166666666668,0.0,76.37916666666666,22.964550573345665,16.085
102,2021-02-01,797.0,19865.666666666668,0.0,79.7,22.82129134016813,22.9475
102,2021-02-02,797.0416666666666,19529.625,0.0,79.70416666666667,23.21518554788203,21.62
102,2021-02-03,797.0,19564.041666666668,0.0,79.7,23.173134385575576,25.819999999999997
102,2021-02-04,796.9166666666666,19905.166666666668,0.0,79.69166666666668,22.773623124091177,26.60782608695653
102,2021-02-05,592.125,14509.541666666666,0.0,59.2125,23.213719994601252,34.05999999999999
102,2021-02-06,797.0416666666666,19469.708333333332,0.0,79.70416666666667,23.286628658906746,23.929999999999996
102,2021-02-07,797.1666666666666,19382.0,0.0,79.71666666666667,23.39567496761027,18.455000000000002
102,2021-02-08,826.4166666666666,19964.041666666668,0.0,82.64166666666667,23.547002910093216,13.4075
102,2021-02-09,870.6666666666666,21241.833333333332,0.0,87.06666666666666,23.31551210530583,21.845
102,2021-02-10,791.25,19020.291666666668,0.0,79.125,23.663642119052675,18.942500000000003
102,2021-02-11,99.625,2164.25,0.0,9.9625,26.184600130915253,16.767500000000002
102,2021-02-12,797.1666666666666,19040.125,0.0,79.71666666666667,23.815756053188846,9.635
102,2021-02-13,452.0,11091.416666666666,0.0,45.2,23.181228727920235,13.407500000000004
102,2021-02-14,0.0,0.0,0.0,0.0,0.0,22.362499999999997
102,2021-02-15,434.5,9775.458333333334,0.0,43.45,25.28352890529429,22.64782608695652
102,2021-02-16,570.5,13780.333333333334,0.0,57.05,23.54946058392395,27.410000000000004
102,2021-02-17,774.8333333333334,20207.291666666668,0.0,77.48333333333333,21.811484440778734,16.205000000000002
102,2021-02-18,764.7916666666666,18126.041666666668,0.0,76.47916666666667,24.00077198628431,20.6675
102,2021-02-19,793.9583333333334,18638.375,0.0,79.39583333333333,24.23118781963437,25.1975
102,2021-02-20,848.2916666666666,19654.875,0.0,84.82916666666667,24.55047800552732,21.757142857142856
102,2021-02-21,884.5416666666666,20696.458333333332,0.0,88.45416666666667,24.311250582996955,23.330000000000002
102,2021-02-22,669.9583333333334,15578.958333333334,0.0,66.99583333333334,24.46213821170828,28.269090909090913
102,2021-02-23,799.2083333333334,18793.333333333332,0.0,79.92083333333333,24.190298347522763,32.875454545454545
102,2021-02-24,799.1666666666666,18781.75,0.0,79.91666666666667,24.203955376303533,40.04521739130434
102,2021-02-25,799.1666666666666,18510.291666666668,0.0,79.91666666666667,24.55891279701007,29.53142857142857
102,2021-02-26,799.1666666666666,18542.625,0.0,79.91666666666667,24.51608868155878,27.994999999999997
102,2021-02-27,831.5,19454.5,0.0,83.15,24.31236560521559,36.71
102,2021-02-28,846.2916666666666,19798.708333333332,0.0,84.62916666666666,24.31466243238371,33.90956521739132
102,2021-03-01,796.8333333333334,18439.083333333332,0.0,79.68333333333332,24.58177301534934,31.934545454545454
102,2021-03-02,797.0416666666666,18029.125,0.0,79.70416666666667,25.147302936529396,16.76
102,2021-03-03,797.125,18587.833333333332,0.0,79.71249999999999,24.393981950559056,31.084999999999997
102,2021-03-04,797.0,18329.208333333332,0.0,79.7,24.7343015814922,26.037500000000005
102,2021-03-05,797.125,18229.541666666668,0.0,79.71249999999999,24.873432317963744,22.01
102,2021-03-06,730.6666666666666,16902.208333333332,0.0,73.06666666666666,24.59013327482684,20.885
102,2021-03-07,797.2083333333334,18467.166666666668,0.0,79.72083333333333,24.55594200217202,20.285
102,2021-03-08,797.1666666666666,18646.75,0.0,79.71666666666667,24.31817728141484,23.817500000000006
102,2021-03-09,580.0416666666666,14040.541666666666,0.0,58.00416666666667,23.49959442843591,41.0
102,2021-03-10,836.7083333333334,19790.666666666668,0.0,83.67083333333333,24.049093357699476,44.72749999999999
102,2021-03-11,703.8333333333334,17146.625,0.0,70.38333333333333,23.34942655543648,56.7275
102,2021-03-12,683.9583333333334,16257.0,0.0,68.39583333333333,23.931740088030455,45.179130434782614
102,2021-03-13,797.1666666666666,18292.0,0.0,79.71666666666667,24.7897973005807,28.963478260869564
102,2021-03-14,830.4166666666666,18270.319416666665,0.0,83.04166666666667,25.854429240281835,31.19818181818182
102,2021-03-15,797.2083333333334,18043.583333333332,0.0,79.72083333333333,25.132406641942584,19.4975
102,2021-03-16,797.125,18527.75,0.0,79.71249999999999,24.47308879023807,26.722727272727273
102,2021-03-17,797.0,18813.541666666668,0.0,79.7,24.09754498643486,41.46285714285714
102,2021-03-18,797.125,18594.625,0.0,79.71249999999999,24.385072075039606,37.673913043478244
102,2021-03-19,613.0833333333334,14238.791666666666,0.0,61.30833333333333,24.492403869320214,24.996363636363636
102,2021-03-20,906.7916666666666,21269.333333333332,0.0,90.67916666666666,24.251504187040286,34.55913043478262
102,2021-03-21,822.4583333333334,19933.583333333332,0.0,82.24583333333332,23.470025807926042,44.42000000000001
102,2021-03-22,797.0,18908.333333333332,0.0,79.7,23.976738651388274,49.006086956521735
102,2021-03-23,400.9166666666667,10042.5,0.0,40.09166666666666,22.708963294885624,52.426086956521736
102,2021-03-24,892.8333333333334,21065.791666666668,0.0,89.28333333333333,24.108914070138727,52.205000000000005
102,2021-03-25,896.5,21349.916666666668,0.0,89.64999999999999,23.885764581438647,61.737500000000004
102,2021-03-26,888.3333333333334,20986.0,0.0,88.83333333333333,24.078605313595304,55.63999999999999
102,2021-03-27,873.75,20182.0,0.0,87.375,24.626802348627493,45.41
102,2021-03-28,894.2916666666666,20169.708333333332,0.0,89.42916666666667,25.22113365821546,50.38999999999999
102,2021-03-29,897.6666666666666,19689.75,0.0,89.76666666666667,25.933428419468115,36.273043478260874
102,2021-03-30,857.2083333333334,19726.541666666668,0.0,85.72083333333333,24.718406391276275,50.17249999999999
102,2021-03-31,747.0416666666666,18000.541666666668,0.0,74.70416666666667,23.607189675619328,48.79727272727273
102,2021-04-01,796.8333333333334,18799.166666666668,0.0,79.68333333333332,24.110928380395112,29.694285714285716
102,2021-04-02,918.6666666666666,20742.583333333332,0.0,91.86666666666666,25.193015441931717,25.430000000000003
102,2021-04-03,918.625,21432.625,0.0,91.8625,24.380798937756495,34.2725
102,2021-04-04,899.4166666666666,21207.958333333332,0.0,89.94166666666666,24.123877108501592,44.067499999999995
102,2021-04-05,895.4583333333334,21279.208333333332,0.0,89.54583333333333,23.937288485173646,43.16782608695652
102,2021-04-06,761.4583333333334,18688.833333333332,0.0,76.14583333333333,23.176560795365024,44.936521739130434
102,2021-04-07,790.4583333333334,20119.333333333332,0.0,79.04583333333333,22.348605749583044,55.145
102,2021-04-08,704.125,17883.166666666668,0.0,70.4125,22.397027232313445,60.612500000000004
102,2021-04-09,730.375,18786.708333333332,0.0,73.0375,22.11465885677152,58.294999999999995
102,2021-04-10,796.875,20475.833333333332,0.0,79.6875,22.137758943469944,61.872499999999995
102,2021-04-11,771.25,19864.833333333332,0.0,77.125,22.084892481688748,58.28000000000001
102,2021-04-12,719.0416666666666,18639.666666666668,0.0,71.90416666666667,21.943250132632315,46.58818181818181
102,2021-04-13,759.75,19598.875,0.0,75.97500000000001,22.050812865534375,51.84090909090909
102,2021-04-14,750.625,19520.416666666668,0.0,75.0625,21.873535187517344,52.242500000000014
102,2021-04-15,750.6666666666666,19379.333333333332,0.0,75.06666666666668,22.033999564255165,42.335
102,2021-04-16,750.625,19060.125,0.0,75.0625,22.401769182171332,37.025000000000006
102,2021-04-17,750.5833333333334,19108.791666666668,0.0,75.05833333333334,22.343475552628846,41.02249999999999
102,2021-04-18,750.5833333333334,19382.916666666668,0.0,75.05833333333334,22.027480527669695,48.531578947368416
102,2021-04-19,502.125,12942.708333333334,0.0,50.212500000000006,22.06844426559356,48.299
102,2021-04-20,711.2083333333334,18166.583333333332,0.0,71.12083333333334,22.269405287791837,42.64454545454546
102,2021-04-21,870.2916666666666,21878.375,0.0,87.02916666666667,22.627407644407878,31.748
102,2021-04-22,870.2916666666666,21817.791666666668,0.0,87.02916666666667,22.690239107863672,30.645263157894735
102,2021-04-23,870.0833333333334,21965.25,0.0,87.00833333333333,22.532518536223254,44.1575
102,2021-04-24,869.7083333333334,22179.791666666668,0.0,86.97083333333333,22.304947571769848,54.252500000000005
102,2021-04-25,868.3333333333334,22114.208333333332,0.0,86.83333333333333,22.33572809838823,47.8713043478261
102,2021-04-26,809.375,20184.125,0.0,80.9375,22.809979583790067,39.57000000000001
102,2021-04-27,517.9166666666666,12585.666666666666,0.0,51.79166666666667,23.408236662517325,53.532500000000006
102,2021-04-28,863.5,22738.208333333332,0.0,86.35000000000001,21.601859571902654,61.5875
102,2021-04-29,939.7916666666666,23617.25,0.0,93.97916666666667,22.635354513708787,50.940909090909095
102,2021-04-30,921.375,22590.041666666668,0.0,92.1375,23.200878521324846,44.68099999999999
102,2021-05-01,914.1666666666666,22486.583333333332,0.0,91.41666666666667,23.12527717144915,44.29
102,2021-05-02,920.4583333333334,23041.833333333332,0.0,92.04583333333333,22.723338649750577,56.73411764705883
102,2021-05-03,919.25,23231.083333333332,0.0,91.925,22.50863785230277,55.60842105263159
102,2021-05-04,745.375,19603.375,0.0,74.5375,21.628630061575283,62.6378947368421
102,2021-05-05,934.0833333333334,23700.75,0.0,93.40833333333333,22.418604310459,51.467
102,2021-05-06,914.875,23301.541666666668,0.0,91.4875,22.333775304566757,45.62705882352942
102,2021-05-07,914.0416666666666,23210.166666666668,0.0,91.40416666666667,22.401276799199586,43.36454545454546
102,2021-05-08,941.9166666666666,23722.791666666668,0.0,94.19166666666666,22.585604795201046,41.0
102,2021-05-09,932.0833333333334,23745.583333333332,0.0,93.20833333333334,22.328365742869146,42.331999999999994
102,2021-05-10,842.875,21150.666666666668,0.0,84.28750000000001,22.668571321628946,45.66941176470589
102,2021-05-11,937.7083333333334,23510.791666666668,0.0,93.77083333333334,22.687443473062313,44.144705882352945
102,2021-05-12,938.5833333333334,23565.875,0.0,93.85833333333333,22.65553416162613,47.64
102,2021-05-13,612.7916666666666,15848.791666666666,0.0,61.27916666666666,21.993873963402393,49.68235294117647
102,2021-05-14,893.375,22258.416666666668,0.0,89.3375,22.830980602843116,52.629999999999995
102,2021-05-15,893.4583333333334,22409.916666666668,0.0,89.34583333333333,22.67874930121462,55.7494117647059
102,2021-05-16,893.0833333333334,22429.375,0.0,89.30833333333334,22.649564218550204,56.09882352941177
102,2021-05-17,892.9583333333334,22546.25,0.0,89.29583333333333,22.528999956878764,60.231578947368405
102,2021-05-18,892.0833333333334,21221.333333333332,0.0,89.20833333333333,23.912104302798024,60.28
102,2021-05-19,893.1666666666666,21007.041666666668,0.0,89.31666666666666,24.185365092525192,65.42
102,2021-05-20,893.25,21051.875,0.0,89.325,24.136110203960452,71.53647058823529
102,2021-05-21,893.0833333333334,20827.125,0.0,89.30833333333334,24.39201615414727,73.61176470588236
102,2021-05-22,893.375,20665.75,0.0,89.3375,24.590517119710956,68.79411764705883
102,2021-05-23,893.0416666666666,20771.5,0.0,89.30416666666666,24.45619565537181,65.11999999999999
102,2021-05-24,893.3333333333334,20787.458333333332,0.0,89.33333333333333,24.44540210877686,58.962105263157895
102,2021-05-25,148.58333333333334,3623.1666666666665,0.0,14.858333333333334,23.327426131223454,67.18
102,2021-05-26,0.0,0.0,0.0,0.0,0.0,69.59157894736843
102,2021-05-27,326.25,7007.208333333333,0.0,32.625,26.484423777895376,55.84
102,2021-05-28,861.9166666666666,18359.916666666668,0.0,86.19166666666666,26.70420239138098,45.983157894736834
102,2021-05-29,264.9166666666667,7149.666666666667,0.0,26.491666666666667,21.076986883615398,45.25
102,2021-05-30,710.7083333333334,16667.916666666668,0.0,71.07083333333334,24.25465631744286,47.28105263157895
102,2021-05-31,799.2083333333334,18575.458333333332,0.0,79.92083333333333,24.47403084864812,54.71000000000001
102,2021-06-01,799.125,18685.666666666668,0.0,79.9125,24.3271458069465,58.981052631578926
102,2021-06-02,644.9166666666666,15380.166666666666,0.0,64.49166666666667,23.85215356718429,59.795789473684195
102,2021-06-03,676.6666666666666,16496.208333333332,0.0,67.66666666666666,23.333274397231012,65.48818181818183
102,2021-06-04,799.1666666666666,18570.375,0.0,79.91666666666667,24.47945390919079,69.39304347826086
102,2021-06-05,799.125,18693.583333333332,0.0,79.9125,24.316843346424577,74.315
102,2021-06-06,865.7916666666666,20189.75,0.0,86.57916666666667,24.39312818247984,74.19500000000001
102,2021-06-07,861.625,20098.375,0.0,86.1625,24.38610190293162,75.42499999999998
102,2021-06-08,790.625,19012.888875,0.0,79.0625,23.654156773514867,73.64
102,2021-06-09,850.5416666666666,20059.583333333332,0.0,85.05416666666666,24.118968143516884,72.5075
102,2021-06-10,840.375,19945.152833333334,0.0,84.0375,23.967392804385376,68.2775
102,2021-06-11,846.375,19617.875,0.0,84.6375,24.541206042958276,67.67
102,2021-06-12,846.4166666666666,19686.041666666668,0.0,84.64166666666667,24.45743141467269,67.22749999999998
102,2021-06-13,869.5,20195.875,0.0,86.95,24.49017848116674,71.75
102,2021-06-14,871.6666666666666,20205.625,0.0,87.16666666666667,24.539357508394595,67.085
102,2021-06-15,869.9583333333334,20131.875,0.0,86.99583333333332,24.580984066864666,59.382500000000014
102,2021-06-16,862.1666666666666,19833.458333333332,0.0,86.21666666666667,24.727363763113537,57.275000000000006
